Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,0,889.0,78.0,3.0,12.9,586.0,733.52,591.24
2018,3,14,15,15,871.5,76.0,3.0,12.9,543.0,701.1,568.23
2018,3,14,15,30,854.0,74.0,3.0,12.9,500.0,666.78,543.97
2018,3,14,15,45,829.0,71.5,2.9,12.75,452.5,629.14,515.75
2018,3,14,16,0,804.0,69.0,2.8,12.6,405.0,586.72,482.74
2018,3,14,16,15,766.0,66.0,2.5,12.15,354.0,535.41,441.7
2018,3,14,16,30,728.0,63.0,2.2,11.7,303.0,484.61,399.95
2018,3,14,16,45,681.5,57.5,1.9,11.3,252.5,427.5,351.81
2018,3,14,17,0,635.0,52.0,1.6,10.9,202.0,372.32,303.64
2018,3,14,17,15,552.5,45.0,1.6,10.3,152.5,305.6,245.53
2018,3,14,17,30,470.0,38.0,1.6,9.7,103.0,242.24,188.27
2018,3,14,17,45,323.5,28.0,1.55,9.1,64.0,160.65,107.56
2018,3,14,18,0,177.0,18.0,1.5,8.5,25.0,69.96,0.0
2018,3,14,18,15,88.5,9.0,1.6,8.35,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,6,15,12.0,5.0,1.9,5.5,5.5,0.0,0.0
2018,3,15,6,30,24.0,10.0,2.2,6.4,11.0,9.83,0.0
2018,3,15,6,45,94.0,28.0,2.5,7.3,39.0,23.32,11.0
2018,3,15,7,0,164.0,46.0,2.8,8.2,67.0,37.5,27.35
2018,3,15,7,15,376.0,50.0,3.0,8.65,127.5,36.76,27.48
2018,3,15,7,30,588.0,54.0,3.2,9.1,188.0,37.23,28.21
2018,3,15,7,45,497.5,75.0,3.4,9.6,207.5,67.7,43.39
2018,3,15,8,0,407.0,96.0,3.6,10.1,227.0,106.28,70.0
2018,3,15,8,15,246.5,132.0,3.7,10.4,215.0,142.53,105.53
2018,3,15,8,30,86.0,168.0,3.8,10.7,203.0,165.58,131.79
2018,3,15,8,45,184.5,169.0,3.95,10.95,256.5,192.79,151.05
2018,3,15,9,0,283.0,170.0,4.1,11.2,310.0,228.89,179.09
2018,3,15,9,15,210.0,169.5,4.15,11.35,278.5,220.03,174.89
2018,3,15,9,30,137.0,169.0,4.2,11.5,247.0,207.19,166.3
2018,3,15,9,45,73.5,156.5,4.25,11.7,198.5,176.63,141.97
2018,3,15,10,0,10.0,144.0,4.3,11.9,150.0,142.96,114.13
2018,3,15,10,15,20.0,161.5,4.35,11.95,174.5,163.81,131.24
2018,3,15,10,30,30.0,179.0,4.4,12.0,199.0,186.97,150.15
2018,3,15,10,45,46.0,242.0,4.4,12.05,274.5,256.85,206.78
2018,3,15,11,0,62.0,305.0,4.4,12.1,350.0,328.16,263.55
2018,3,15,11,15,35.5,238.0,4.5,12.15,264.0,251.5,201.78
2018,3,15,11,30,9.0,171.0,4.6,12.2,178.0,171.27,136.34
2018,3,15,11,45,9.0,175.5,4.65,12.2,182.5,176.02,140.27
2018,3,15,12,0,9.0,180.0,4.7,12.2,187.0,180.76,144.09
2018,3,15,12,15,11.0,163.5,4.8,12.25,172.0,166.6,132.64
2018,3,15,12,30,13.0,147.0,4.9,12.3,157.0,153.74,122.27
2018,3,15,12,45,14.0,156.5,5.05,12.35,167.0,164.43,131.09
2018,3,15,13,0,15.0,166.0,5.2,12.4,177.0,175.2,139.97
2018,3,15,13,15,45.0,193.5,5.15,12.3,226.0,226.78,183.17
2018,3,15,13,30,75.0,221.0,5.1,12.2,275.0,283.82,230.35
2018,3,15,13,45,116.0,230.5,5.0,12.1,311.5,327.07,266.6
2018,3,15,14,0,157.0,240.0,4.9,12.0,348.0,369.9,302.29
2018,3,15,14,15,177.5,231.0,4.8,11.9,348.0,376.6,308.64
2018,3,15,14,30,198.0,222.0,4.7,11.8,348.0,389.04,319.6
2018,3,15,14,45,106.5,178.5,4.6,11.75,246.0,266.12,218.69
2018,3,15,15,0,15.0,135.0,4.5,11.7,144.0,142.9,115.07
2018,3,15,15,15,22.5,132.5,4.5,11.7,144.5,149.59,121.31
2018,3,15,15,30,30.0,130.0,4.5,11.7,145.0,152.22,124.03
2018,3,15,15,45,45.5,116.0,4.3,11.6,136.5,147.4,120.75
2018,3,15,16,0,61.0,102.0,4.1,11.5,128.0,147.22,121.23
2018,3,15,16,15,58.5,99.0,4.0,11.3,121.5,135.7,111.61
2018,3,15,16,30,56.0,96.0,3.9,11.1,115.0,130.32,107.03
2018,3,15,16,45,65.0,87.5,3.8,10.9,106.0,131.02,107.51
2018,3,15,17,0,74.0,79.0,3.7,10.7,97.0,125.29,102.06
2018,3,15,17,15,54.5,60.5,3.65,10.45,72.0,93.96,74.38
2018,3,15,17,30,35.0,42.0,3.6,10.2,47.0,58.74,43.38
2018,3,15,17,45,34.0,27.5,3.5,9.95,30.5,46.58,29.28
2018,3,15,18,0,33.0,13.0,3.4,9.7,14.0,22.62,0.0
2018,3,15,18,15,16.5,6.5,3.45,9.7,7.0,6.39,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,16,6,15,3.0,2.5,2.0,8.1,2.5,0.0,0.0
2018,3,16,6,30,6.0,5.0,2.2,8.3,5.0,4.91,0.0
2018,3,16,6,45,3.0,11.0,2.4,8.5,11.0,10.61,2.4
2018,3,16,7,0,0.0,17.0,2.6,8.7,17.0,16.39,8.84
2018,3,16,7,15,0.5,24.5,2.75,8.75,24.5,23.64,15.72
2018,3,16,7,30,1.0,32.0,2.9,8.8,32.0,30.89,22.52
2018,3,16,7,45,29.0,50.5,3.05,8.85,60.0,49.08,36.49
2018,3,16,8,0,57.0,69.0,3.2,8.9,88.0,66.59,49.97
2018,3,16,8,15,48.5,63.0,3.3,9.05,81.0,64.11,47.84
2018,3,16,8,30,40.0,57.0,3.4,9.2,74.0,60.2,44.83
2018,3,16,8,45,39.5,79.0,3.55,9.3,97.0,84.65,65.91
2018,3,16,9,0,39.0,101.0,3.7,9.4,120.0,106.86,84.87
2018,3,16,9,15,256.0,133.5,3.8,9.5,278.5,205.4,163.48
2018,3,16,9,30,473.0,166.0,3.9,9.6,437.0,327.11,261.93
2018,3,16,9,45,682.0,128.5,4.0,9.75,547.0,405.41,326.16
2018,3,16,10,0,891.0,91.0,4.1,9.9,657.0,505.35,408.2
2018,3,16,10,15,901.0,92.5,4.15,9.95,688.5,549.26,445.68
2018,3,16,10,30,911.0,94.0,4.2,10.0,720.0,591.92,481.57
2018,3,16,10,45,879.0,101.5,4.3,10.1,722.5,614.14,500.74
2018,3,16,11,0,847.0,109.0,4.4,10.2,725.0,631.95,515.99
2018,3,16,11,15,562.0,185.5,4.4,10.35,598.0,545.4,445.57
2018,3,16,11,30,277.0,262.0,4.4,10.5,471.0,441.65,359.33
2018,3,16,11,45,276.5,280.0,4.45,10.65,490.5,467.97,380.28
2018,3,16,12,0,276.0,298.0,4.5,10.8,510.0,493.75,400.18
2018,3,16,12,15,168.5,274.5,4.55,10.95,404.0,396.28,321.48
2018,3,16,12,30,61.0,251.0,4.6,11.1,298.0,292.65,236.31
2018,3,16,12,45,208.0,252.5,4.65,11.3,410.0,416.61,339.69
2018,3,16,13,0,355.0,254.0,4.7,11.5,522.0,542.02,441.11
2018,3,16,13,15,631.5,179.5,4.75,11.55,645.0,690.95,562.53
2018,3,16,13,30,908.0,105.0,4.8,11.6,768.0,830.78,669.16
2018,3,16,13,45,837.0,128.0,4.85,11.65,724.5,802.26,647.91
2018,3,16,14,0,766.0,151.0,4.9,11.7,681.0,770.47,625.14
2018,3,16,14,15,724.0,157.0,4.9,11.65,640.5,739.9,603.18
2018,3,16,14,30,682.0,163.0,4.9,11.6,600.0,707.61,578.89
2018,3,16,14,45,620.5,166.5,4.95,11.55,547.0,656.73,539.91
2018,3,16,15,0,559.0,170.0,5.0,11.5,494.0,602.53,497.92
2018,3,16,15,15,636.0,138.5,5.0,11.5,481.0,616.14,511.2
2018,3,16,15,30,713.0,107.0,5.0,11.5,468.0,619.85,516.27
2018,3,16,15,45,689.0,102.5,4.85,11.25,424.5,580.67,485.29
2018,3,16,16,0,665.0,98.0,4.7,11.0,381.0,540.78,453.34
2018,3,16,16,15,685.0,84.0,4.4,10.65,344.0,515.77,432.97
2018,3,16,16,30,705.0,70.0,4.1,10.3,307.0,487.3,408.75
2018,3,16,16,45,657.5,64.0,3.8,9.95,256.5,429.82,359.54
2018,3,16,17,0,610.0,58.0,3.5,9.6,206.0,374.52,310.75
2018,3,16,17,15,529.5,50.5,3.25,9.2,157.0,305.63,249.47
2018,3,16,17,30,449.0,43.0,3.0,8.8,108.0,242.56,191.62
2018,3,16,17,45,308.5,31.5,2.8,8.4,68.0,161.0,113.64
2018,3,16,18,0,168.0,20.0,2.6,8.0,28.0,82.09,0.0
2018,3,16,18,15,84.0,10.0,2.5,7.8,14.0,9.83,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,6,15,27.5,7.0,1.35,6.35,8.0,0.0,0.0
2018,3,17,6,30,55.0,14.0,1.5,7.0,16.0,13.76,0.0
2018,3,17,6,45,128.5,28.0,1.65,7.6,43.0,21.57,11.51
2018,3,17,7,0,202.0,42.0,1.8,8.2,70.0,31.68,22.49
2018,3,17,7,15,204.0,56.5,1.95,8.55,95.0,41.64,32.01
2018,3,17,7,30,206.0,71.0,2.1,8.9,120.0,56.2,45.48
2018,3,17,7,45,127.0,98.5,2.2,9.2,131.0,87.97,67.42
2018,3,17,8,0,48.0,126.0,2.3,9.5,142.0,115.61,92.08
2018,3,17,8,15,69.0,143.0,2.25,9.75,170.0,137.46,109.19
2018,3,17,8,30,90.0,160.0,2.2,10.0,198.0,161.46,128.26
2018,3,17,8,45,197.0,176.0,2.2,10.25,271.5,203.93,159.95
2018,3,17,9,0,304.0,192.0,2.2,10.5,345.0,256.85,201.33
2018,3,17,9,15,247.5,196.5,2.1,10.65,328.0,258.47,205.17
2018,3,17,9,30,191.0,201.0,2.0,10.8,311.0,257.81,206.34
2018,3,17,9,45,230.5,223.5,1.95,11.0,365.0,301.89,242.03
2018,3,17,10,0,270.0,246.0,1.9,11.2,419.0,352.91,282.67
2018,3,17,10,15,350.0,247.5,1.85,11.35,483.0,409.08,327.19
2018,3,17,10,30,430.0,249.0,1.8,11.5,547.0,469.31,374.37
2018,3,17,10,45,314.0,286.0,1.75,11.65,507.5,454.12,361.19
2018,3,17,11,0,198.0,323.0,1.7,11.8,468.0,429.98,340.81
2018,3,17,11,15,216.0,332.0,1.7,12.0,493.5,458.82,363.03
2018,3,17,11,30,234.0,341.0,1.7,12.2,519.0,488.61,385.44
2018,3,17,11,45,210.0,353.0,1.7,12.4,514.0,491.1,386.33
2018,3,17,12,0,186.0,365.0,1.7,12.6,509.0,492.41,386.46
2018,3,17,12,15,104.0,292.0,1.75,12.65,372.5,365.86,289.5
2018,3,17,12,30,22.0,219.0,1.8,12.7,236.0,231.56,183.3
2018,3,17,12,45,22.5,229.5,1.85,12.75,246.5,243.43,193.25
2018,3,17,13,0,23.0,240.0,1.9,12.8,257.0,255.4,202.76
2018,3,17,13,15,51.0,265.5,1.95,12.8,303.0,304.43,242.38
2018,3,17,13,30,79.0,291.0,2.0,12.8,349.0,354.08,281.94
2018,3,17,13,45,202.0,275.5,2.05,12.8,417.5,442.86,354.42
2018,3,17,14,0,325.0,260.0,2.1,12.8,486.0,530.81,424.52
2018,3,17,14,15,175.5,223.5,2.1,12.75,345.0,368.56,297.07
2018,3,17,14,30,26.0,187.0,2.1,12.7,204.0,208.42,166.82
2018,3,17,14,45,120.5,208.0,2.1,12.6,279.0,309.04,251.27
2018,3,17,15,0,215.0,229.0,2.1,12.5,354.0,400.82,325.97
2018,3,17,15,15,213.5,223.5,2.1,12.5,340.0,391.3,318.52
2018,3,17,15,30,212.0,218.0,2.1,12.5,326.0,381.41,311.26
2018,3,17,15,45,278.0,180.0,1.9,12.3,308.0,386.31,317.17
2018,3,17,16,0,344.0,142.0,1.7,12.1,290.0,386.6,318.85
2018,3,17,16,15,447.0,116.0,1.5,11.7,283.5,408.81,337.75
2018,3,17,16,30,550.0,90.0,1.3,11.3,277.0,425.57,350.8
2018,3,17,16,45,552.5,77.0,1.05,10.95,238.5,392.02,321.73
2018,3,17,17,0,555.0,64.0,0.8,10.6,200.0,356.88,290.28
2018,3,17,17,15,485.5,55.5,0.85,10.05,154.0,293.58,236.13
2018,3,17,17,30,416.0,47.0,0.9,9.5,108.0,235.08,184.11
2018,3,17,17,45,285.0,34.0,0.95,8.95,68.0,156.1,111.22
2018,3,17,18,0,154.0,21.0,1.0,8.4,28.0,80.1,0.0
2018,3,17,18,15,77.0,10.5,1.0,8.15,14.0,30.39,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,3,18,6,15,88.5,10.0,0.4,5.2,14.0,9.83,0.0
2018,3,18,6,30,177.0,20.0,0.4,5.5,28.0,16.74,0.0
2018,3,18,6,45,310.0,31.5,0.4,5.85,67.5,25.0,15.04
2018,3,18,7,0,443.0,43.0,0.4,6.2,107.0,32.68,23.76
2018,3,18,7,15,402.0,59.5,0.45,6.8,135.5,44.52,34.99
2018,3,18,7,30,361.0,76.0,0.5,7.4,164.0,54.86,44.63
2018,3,18,7,45,291.0,100.5,0.6,8.05,182.0,92.83,67.03
2018,3,18,8,0,221.0,125.0,0.7,8.7,200.0,123.37,91.36
2018,3,18,8,15,246.0,147.0,0.75,9.45,242.5,158.92,118.99
2018,3,18,8,30,271.0,169.0,0.8,10.2,285.0,197.18,149.75
2018,3,18,8,45,292.5,186.5,0.85,10.95,324.5,233.43,179.37
2018,3,18,9,0,314.0,204.0,0.9,11.7,364.0,271.65,210.56
2018,3,18,9,15,296.5,226.5,0.95,12.1,387.5,302.48,236.57
2018,3,18,9,30,279.0,249.0,1.0,12.5,411.0,331.51,260.43
2018,3,18,9,45,230.0,273.5,1.05,12.95,413.0,349.74,275.26
2018,3,18,10,0,181.0,298.0,1.1,13.4,415.0,360.18,283.3
2018,3,18,10,15,185.0,314.0,1.05,13.65,438.5,386.62,303.23
2018,3,18,10,30,189.0,330.0,1.0,13.9,462.0,413.14,322.75
2018,3,18,10,45,236.0,335.5,0.95,14.15,505.5,455.84,354.64
2018,3,18,11,0,283.0,341.0,0.9,14.4,549.0,500.41,387.34
2018,3,18,11,15,264.0,350.0,0.8,14.55,547.5,508.26,391.58
2018,3,18,11,30,245.0,359.0,0.7,14.7,546.0,514.4,394.71
2018,3,18,11,45,219.5,368.5,0.6,14.85,537.5,513.74,392.66
2018,3,18,12,0,194.0,378.0,0.5,15.0,529.0,511.78,389.63
2018,3,18,12,15,207.0,377.0,0.45,14.9,538.0,527.16,400.79
2018,3,18,12,30,220.0,376.0,0.4,14.8,547.0,542.27,411.52
2018,3,18,12,45,245.5,367.5,0.35,14.7,556.5,559.27,423.97
2018,3,18,13,0,271.0,359.0,0.3,14.6,566.0,580.19,439.03
2018,3,18,13,15,237.5,356.0,0.4,14.5,535.0,550.21,418.57
2018,3,18,13,30,204.0,353.0,0.5,14.4,504.0,523.54,400.66
2018,3,18,13,45,226.5,339.0,0.6,14.3,501.5,529.31,407.4
2018,3,18,14,0,249.0,325.0,0.7,14.2,499.0,540.41,417.55
2018,3,18,14,15,219.5,313.5,0.7,14.1,462.0,499.13,387.69
2018,3,18,14,30,190.0,302.0,0.7,14.0,425.0,464.08,362.45
2018,3,18,14,45,153.0,283.0,0.75,13.85,378.5,415.26,326.75
2018,3,18,15,0,116.0,264.0,0.8,13.7,332.0,366.95,290.75
2018,3,18,15,15,98.5,241.5,0.8,13.7,296.5,322.22,257.03
2018,3,18,15,30,81.0,219.0,0.8,13.7,261.0,285.16,228.63
2018,3,18,15,45,74.5,197.0,0.7,13.25,232.5,256.47,206.75
2018,3,18,16,0,68.0,175.0,0.6,12.8,204.0,227.78,184.46
2018,3,18,16,15,81.0,152.5,0.65,12.45,183.0,210.27,171.44
2018,3,18,16,30,94.0,130.0,0.7,12.1,162.0,198.07,162.18
2018,3,18,16,45,60.5,106.5,0.7,11.7,126.0,145.48,118.43
2018,3,18,17,0,27.0,83.0,0.7,11.3,90.0,101.65,81.33
2018,3,18,17,15,76.0,66.5,0.75,11.05,79.5,111.06,88.66
2018,3,18,17,30,125.0,50.0,0.8,10.8,69.0,116.04,90.43
2018,3,18,17,45,76.0,33.5,0.85,10.55,43.5,75.38,52.83
2018,3,18,18,0,27.0,17.0,0.9,10.3,18.0,28.87,0.0
2018,3,18,18,15,13.5,8.5,0.9,10.2,9.0,11.91,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,15,109.5,10.5,1.25,5.0,16.0,10.32,0.0
2018,3,19,6,30,219.0,21.0,1.4,5.8,32.0,17.44,0.0
2018,3,19,6,45,360.0,31.0,1.5,6.6,74.0,24.15,14.66
2018,3,19,7,0,501.0,41.0,1.6,7.4,116.0,30.46,21.65
2018,3,19,7,15,585.0,47.0,1.75,8.1,167.5,32.88,24.25
2018,3,19,7,30,669.0,53.0,1.9,8.8,219.0,38.73,29.73
2018,3,19,7,45,718.5,57.5,2.05,9.55,272.5,77.19,39.99
2018,3,19,8,0,768.0,62.0,2.2,10.3,326.0,124.88,68.9
2018,3,19,8,15,797.5,66.5,2.35,10.95,377.0,174.39,107.67
2018,3,19,8,30,827.0,71.0,2.5,11.6,428.0,226.46,152.53
2018,3,19,8,45,828.5,78.5,2.65,12.3,470.5,276.39,198.14
2018,3,19,9,0,830.0,86.0,2.8,13.0,513.0,325.64,243.08
2018,3,19,9,15,749.5,116.5,2.8,13.4,526.5,363.06,279.21
2018,3,19,9,30,669.0,147.0,2.8,13.8,540.0,395.04,308.96
2018,3,19,9,45,783.0,121.0,2.8,14.15,609.0,456.35,359.2
2018,3,19,10,0,897.0,95.0,2.8,14.5,678.0,525.33,414.82
2018,3,19,10,15,817.0,129.5,2.7,14.8,679.5,550.61,435.33
2018,3,19,10,30,737.0,164.0,2.6,15.1,681.0,568.81,449.38
2018,3,19,10,45,610.5,220.5,2.55,15.4,658.5,574.49,452.4
2018,3,19,11,0,484.0,277.0,2.5,15.7,636.0,569.72,446.77
2018,3,19,11,15,478.5,286.5,2.5,16.05,647.5,593.02,463.81
2018,3,19,11,30,473.0,296.0,2.5,16.4,659.0,614.82,479.27
2018,3,19,11,45,481.0,296.5,2.5,16.7,669.0,636.22,494.71
2018,3,19,12,0,489.0,297.0,2.5,17.0,679.0,656.52,509.21
2018,3,19,12,15,432.5,318.5,2.4,17.3,656.5,646.96,500.05
2018,3,19,12,30,376.0,340.0,2.3,17.6,634.0,631.71,486.95
2018,3,19,12,45,327.5,350.0,2.25,17.9,604.0,611.22,470.63
2018,3,19,13,0,279.0,360.0,2.2,18.2,574.0,588.8,452.88
2018,3,19,13,15,259.0,356.5,2.05,18.4,552.0,574.0,441.27
2018,3,19,13,30,239.0,353.0,1.9,18.6,530.0,552.5,424.86
2018,3,19,13,45,223.5,343.0,1.75,18.75,504.5,532.01,409.44
2018,3,19,14,0,208.0,333.0,1.6,18.9,479.0,510.73,393.42
2018,3,19,14,15,217.0,315.0,1.45,18.7,461.5,499.6,386.09
2018,3,19,14,30,226.0,297.0,1.3,18.5,444.0,487.3,377.79
2018,3,19,14,45,306.0,260.0,1.2,18.3,447.5,514.57,400.61
2018,3,19,15,0,386.0,223.0,1.1,18.1,451.0,530.24,414.47
2018,3,19,15,15,499.5,178.0,1.1,18.1,450.5,564.56,442.66
2018,3,19,15,30,613.0,133.0,1.1,18.1,450.0,587.01,461.7
2018,3,19,15,45,459.5,150.5,0.85,17.6,375.5,484.62,383.11
2018,3,19,16,0,306.0,168.0,0.6,17.1,301.0,386.19,306.86
2018,3,19,16,15,310.0,145.5,0.6,16.75,266.5,354.84,284.43
2018,3,19,16,30,314.0,123.0,0.6,16.4,232.0,322.08,259.49
2018,3,19,16,45,281.5,104.5,0.6,16.05,190.5,273.39,220.66
2018,3,19,17,0,249.0,86.0,0.6,15.7,149.0,226.44,182.11
2018,3,19,17,15,224.0,69.5,0.75,15.1,116.5,187.39,149.1
2018,3,19,17,30,199.0,53.0,0.9,14.5,84.0,150.07,116.19
2018,3,19,17,45,133.0,36.5,1.0,13.95,54.0,100.1,71.12
2018,3,19,18,0,67.0,20.0,1.1,13.4,24.0,49.15,0.0
2018,3,19,18,15,33.5,10.0,1.1,13.1,12.0,18.73,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,20,6,15,7.0,3.5,0.7,9.85,4.0,3.44,0.0
2018,3,20,6,30,14.0,7.0,0.9,9.9,8.0,6.71,0.0
2018,3,20,6,45,7.0,12.0,1.15,10.0,12.5,11.66,4.22
2018,3,20,7,0,0.0,17.0,1.4,10.1,17.0,16.39,8.97
2018,3,20,7,15,0.0,20.5,1.35,10.25,20.5,19.77,12.25
2018,3,20,7,30,0.0,24.0,1.3,10.4,24.0,23.15,15.44
2018,3,20,7,45,0.0,31.5,1.25,10.55,31.5,30.4,20.8
2018,3,20,8,0,0.0,39.0,1.2,10.7,39.0,37.66,27.04
2018,3,20,8,15,0.0,40.0,1.2,10.9,40.0,38.63,27.79
2018,3,20,8,30,0.0,41.0,1.2,11.1,41.0,39.6,28.51
2018,3,20,8,45,0.0,55.5,1.2,11.3,55.5,53.64,40.37
2018,3,20,9,0,0.0,70.0,1.2,11.5,70.0,67.69,52.08
2018,3,20,9,15,0.0,75.0,1.5,11.6,75.0,72.54,55.97
2018,3,20,9,30,0.0,80.0,1.8,11.7,80.0,77.4,59.86
2018,3,20,9,45,0.5,105.5,2.1,11.8,106.0,102.12,80.3
2018,3,20,10,0,1.0,131.0,2.4,11.9,132.0,126.65,100.35
2018,3,20,10,15,1.0,133.0,2.65,11.95,134.0,128.73,101.84
2018,3,20,10,30,1.0,135.0,2.9,12.0,136.0,130.79,103.37
2018,3,20,10,45,0.5,124.5,3.2,12.05,125.0,120.59,94.85
2018,3,20,11,0,0.0,114.0,3.5,12.1,114.0,110.27,86.25
2018,3,20,11,15,0.0,119.5,3.55,12.15,119.5,115.61,90.55
2018,3,20,11,30,0.0,125.0,3.6,12.2,125.0,120.96,94.85
2018,3,20,11,45,0.0,126.0,3.7,12.3,126.0,121.99,95.6
2018,3,20,12,0,0.0,127.0,3.8,12.4,127.0,123.01,96.38
2018,3,20,12,15,0.0,119.5,3.85,12.35,119.5,115.79,90.47
2018,3,20,12,30,0.0,112.0,3.9,12.3,112.0,108.54,84.56
2018,3,20,12,45,0.0,96.0,3.95,12.3,96.0,93.01,71.8
2018,3,20,13,0,0.0,80.0,4.0,12.3,80.0,77.48,59.02
2018,3,20,13,15,0.0,77.0,3.85,12.3,77.0,74.56,56.65
2018,3,20,13,30,0.0,74.0,3.7,12.3,74.0,71.64,54.29
2018,3,20,13,45,0.0,71.5,3.6,12.35,71.5,69.21,52.33
2018,3,20,14,0,0.0,69.0,3.5,12.4,69.0,66.78,50.37
2018,3,20,14,15,0.0,67.0,3.4,12.35,67.0,64.83,48.85
2018,3,20,14,30,0.0,65.0,3.3,12.3,65.0,62.88,47.33
2018,3,20,14,45,0.0,69.0,3.2,12.3,69.0,66.75,50.68
2018,3,20,15,0,0.0,73.0,3.1,12.3,73.0,70.61,54.05
2018,3,20,15,15,0.0,72.5,3.1,12.3,72.5,70.12,53.78
2018,3,20,15,30,0.0,72.0,3.1,12.3,72.0,69.62,53.53
2018,3,20,15,45,0.0,67.5,2.95,12.05,67.5,65.26,50.05
2018,3,20,16,0,0.0,63.0,2.8,11.8,63.0,60.89,46.55
2018,3,20,16,15,0.5,66.0,2.85,11.7,66.0,64.1,49.46
2018,3,20,16,30,1.0,69.0,2.9,11.6,69.0,67.29,52.32
2018,3,20,16,45,0.5,58.0,2.95,11.5,58.0,56.31,42.96
2018,3,20,17,0,0.0,47.0,3.0,11.4,47.0,45.4,33.52
2018,3,20,17,15,0.0,38.0,2.85,11.25,38.0,36.69,25.85
2018,3,20,17,30,0.0,29.0,2.7,11.1,29.0,27.99,18.05
2018,3,20,17,45,6.5,19.0,2.55,10.9,19.5,20.82,11.09
2018,3,20,18,0,13.0,9.0,2.4,10.7,10.0,13.94,0.0
2018,3,20,18,15,6.5,4.5,2.75,10.8,5.0,6.17,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.7,11.5,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,1.7,11.8,6.0,5.78,0.0
2018,3,21,6,45,0.0,10.0,1.65,12.1,10.0,9.64,2.53
2018,3,21,7,0,0.0,14.0,1.6,12.4,14.0,13.5,6.31
2018,3,21,7,15,0.0,16.0,1.7,12.7,16.0,15.43,8.21
2018,3,21,7,30,0.0,18.0,1.8,13.0,18.0,17.36,10.02
2018,3,21,7,45,0.0,21.5,1.85,13.3,21.5,20.74,12.23
2018,3,21,8,0,0.0,25.0,1.9,13.6,25.0,24.13,15.1
2018,3,21,8,15,0.0,30.0,2.05,13.85,30.0,28.96,19.16
2018,3,21,8,30,0.0,35.0,2.2,14.1,35.0,33.8,23.19
2018,3,21,8,45,0.0,37.0,2.3,14.4,37.0,35.74,24.71
2018,3,21,9,0,0.0,39.0,2.4,14.7,39.0,37.68,26.22
2018,3,21,9,15,0.0,62.0,2.55,15.0,62.0,59.95,44.74
2018,3,21,9,30,0.0,85.0,2.7,15.3,85.0,82.24,63.03
2018,3,21,9,45,1.0,117.0,2.85,15.6,117.5,113.25,88.24
2018,3,21,10,0,2.0,149.0,3.0,15.9,150.0,144.14,113.03
2018,3,21,10,15,3.0,164.5,3.15,16.25,166.5,159.62,125.13
2018,3,21,10,30,4.0,180.0,3.3,16.6,183.0,175.23,137.28
2018,3,21,10,45,9.5,215.5,3.45,17.0,222.5,212.64,166.73
2018,3,21,11,0,15.0,251.0,3.6,17.4,262.0,250.59,196.23
2018,3,21,11,15,14.5,254.0,3.7,17.65,265.0,254.14,198.61
2018,3,21,11,30,14.0,257.0,3.8,17.9,268.0,257.61,201.04
2018,3,21,11,45,12.5,247.5,3.9,18.15,257.5,248.26,193.48
2018,3,21,12,0,11.0,238.0,4.0,18.4,247.0,238.68,185.8
2018,3,21,12,15,13.5,252.5,3.9,18.45,263.5,255.31,198.79
2018,3,21,12,30,16.0,267.0,3.8,18.5,280.0,272.12,211.83
2018,3,21,12,45,24.5,288.5,3.75,18.5,308.0,300.77,234.28
2018,3,21,13,0,33.0,310.0,3.7,18.5,336.0,334.12,260.2
2018,3,21,13,15,31.5,303.5,3.6,18.5,328.0,328.04,255.52
2018,3,21,13,30,30.0,297.0,3.5,18.5,320.0,321.77,250.85
2018,3,21,13,45,50.0,303.0,3.4,18.5,339.5,345.7,270.18
2018,3,21,14,0,70.0,309.0,3.3,18.5,359.0,369.6,289.34
2018,3,21,14,15,114.0,306.5,3.35,18.55,383.5,410.27,322.14
2018,3,21,14,30,158.0,304.0,3.4,18.6,408.0,443.23,348.9
2018,3,21,14,45,174.5,285.0,3.45,18.6,394.0,435.5,344.21
2018,3,21,15,0,191.0,266.0,3.5,18.6,380.0,426.43,338.63
2018,3,21,15,15,180.5,245.5,3.5,18.6,347.0,394.56,314.67
2018,3,21,15,30,170.0,225.0,3.5,18.6,314.0,362.41,290.3
2018,3,21,15,45,137.5,204.0,3.35,18.15,271.5,314.69,253.14
2018,3,21,16,0,105.0,183.0,3.2,17.7,229.0,268.29,216.47
2018,3,21,16,15,96.5,151.0,3.15,17.4,189.5,225.24,182.41
2018,3,21,16,30,88.0,119.0,3.1,17.1,150.0,182.03,147.5
2018,3,21,16,45,195.0,100.0,3.05,16.75,154.5,223.09,182.45
2018,3,21,17,0,302.0,81.0,3.0,16.4,159.0,255.74,208.44
2018,3,21,17,15,303.0,66.0,2.95,16.2,129.5,227.34,182.55
2018,3,21,17,30,304.0,51.0,2.9,16.0,100.0,198.31,154.88
2018,3,21,17,45,215.5,37.5,2.85,15.8,66.0,138.47,100.96
2018,3,21,18,0,127.0,24.0,2.8,15.6,32.0,79.34,14.07
2018,3,21,18,15,63.5,12.0,2.9,15.5,16.0,29.01,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,5.0,3.35,13.35,5.0,4.91,0.0
2018,3,22,6,30,0.0,10.0,3.4,13.4,10.0,9.64,0.0
2018,3,22,6,45,0.0,18.0,3.4,13.45,18.0,17.36,9.12
2018,3,22,7,0,0.0,26.0,3.4,13.5,26.0,25.09,16.5
2018,3,22,7,15,0.0,34.0,3.5,13.65,34.0,32.82,23.67
2018,3,22,7,30,0.0,42.0,3.6,13.8,42.0,40.56,29.08
2018,3,22,7,45,0.0,38.5,3.7,13.9,38.5,37.17,26.22
2018,3,22,8,0,0.0,35.0,3.8,14.0,35.0,33.79,23.29
2018,3,22,8,15,0.0,39.0,3.9,14.1,39.0,37.66,26.52
2018,3,22,8,30,0.0,43.0,4.0,14.2,43.0,41.54,29.71
2018,3,22,8,45,0.0,47.0,4.05,14.35,47.0,45.41,32.86
2018,3,22,9,0,0.0,51.0,4.1,14.5,51.0,49.29,35.99
2018,3,22,9,15,0.5,73.5,4.25,14.55,74.0,71.27,54.24
2018,3,22,9,30,1.0,96.0,4.4,14.6,97.0,93.25,72.32
2018,3,22,9,45,33.5,173.0,4.6,14.7,195.5,178.53,142.07
2018,3,22,10,0,66.0,250.0,4.8,14.8,294.0,266.96,213.17
2018,3,22,10,15,155.5,289.0,4.95,14.8,398.5,352.71,281.93
2018,3,22,10,30,245.0,328.0,5.1,14.8,503.0,446.28,356.19
2018,3,22,10,45,423.0,280.0,5.2,14.8,594.5,522.82,418.81
2018,3,22,11,0,601.0,232.0,5.3,14.8,686.0,611.07,490.29
2018,3,22,11,15,760.5,166.0,5.35,14.8,752.5,677.92,545.12
2018,3,22,11,30,920.0,100.0,5.4,14.8,819.0,750.74,602.53
2018,3,22,11,45,914.5,104.5,5.45,14.8,825.0,774.87,620.2
2018,3,22,12,0,909.0,109.0,5.5,14.8,831.0,796.01,635.92
2018,3,22,12,15,697.5,187.0,5.55,14.9,741.0,730.09,585.44
2018,3,22,12,30,486.0,265.0,5.6,15.0,651.0,652.72,522.32
2018,3,22,12,45,697.0,186.5,5.6,15.05,734.0,753.27,604.3
2018,3,22,13,0,908.0,108.0,5.6,15.1,817.0,847.96,674.86
2018,3,22,13,15,916.5,101.5,5.6,15.1,805.0,853.97,679.29
2018,3,22,13,30,925.0,95.0,5.6,15.1,793.0,856.74,681.92
2018,3,22,13,45,922.0,93.0,5.6,15.15,770.5,851.6,678.75
2018,3,22,14,0,919.0,91.0,5.6,15.2,748.0,843.29,673.4
2018,3,22,14,15,911.5,90.0,5.55,15.1,718.0,829.33,664.13
2018,3,22,14,30,904.0,89.0,5.5,15.0,688.0,812.44,652.79
2018,3,22,14,45,892.5,87.0,5.5,14.85,651.0,788.55,636.62
2018,3,22,15,0,881.0,85.0,5.5,14.7,614.0,762.13,618.53
2018,3,22,15,15,864.0,82.5,5.5,14.7,570.5,728.77,594.7
2018,3,22,15,30,847.0,80.0,5.5,14.7,527.0,697.53,572.35
2018,3,22,15,45,826.5,78.0,5.4,14.1,481.0,658.81,544.84
2018,3,22,16,0,806.0,76.0,5.3,13.5,435.0,618.86,514.55
2018,3,22,16,15,777.0,72.5,5.15,12.95,385.5,571.0,476.68
2018,3,22,16,30,748.0,69.0,5.0,12.4,336.0,523.05,437.64
2018,3,22,16,45,702.0,64.5,4.85,11.9,284.0,464.97,388.96
2018,3,22,17,0,656.0,60.0,4.7,11.4,232.0,411.79,342.61
2018,3,22,17,15,585.5,53.5,4.55,10.8,181.5,344.93,283.56
2018,3,22,17,30,515.0,47.0,4.4,10.2,131.0,282.93,226.87
2018,3,22,17,45,381.5,36.5,4.25,9.55,86.5,198.91,150.43
2018,3,22,18,0,248.0,26.0,4.1,8.9,42.0,119.97,37.62
2018,3,22,18,15,124.0,13.0,4.05,8.65,21.0,46.75,0.0
2018,3,22,18,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,1.15,5.05,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,1.1,5.3,2.0,0.0,0.0
2018,3,23,6,15,135.0,15.0,1.2,6.2,24.0,14.74,0.0
2018,3,23,6,30,257.0,28.0,1.3,7.1,46.0,23.31,7.76
2018,3,23,6,45,380.5,37.5,1.4,8.0,89.5,29.09,19.79
2018,3,23,7,0,504.0,47.0,1.5,8.9,133.0,34.64,25.5
2018,3,23,7,15,579.5,53.5,1.5,9.45,184.5,37.25,28.19
2018,3,23,7,30,655.0,60.0,1.5,10.0,236.0,50.97,30.81
2018,3,23,7,45,703.0,64.5,1.5,10.6,289.0,97.44,52.62
2018,3,23,8,0,751.0,69.0,1.5,11.2,342.0,145.09,85.02
2018,3,23,8,15,784.0,72.0,1.5,11.5,393.5,193.55,124.49
2018,3,23,8,30,817.0,75.0,1.5,11.8,445.0,244.93,169.22
2018,3,23,8,45,841.0,77.5,1.55,12.1,493.5,296.04,215.06
2018,3,23,9,0,865.0,80.0,1.6,12.4,542.0,352.39,264.85
2018,3,23,9,15,849.0,91.5,1.7,12.65,575.0,395.66,304.3
2018,3,23,9,30,833.0,103.0,1.8,12.9,608.0,440.07,343.35
2018,3,23,9,45,642.5,167.0,1.9,13.15,570.5,446.33,351.84
2018,3,23,10,0,452.0,231.0,2.0,13.4,533.0,437.79,346.61
2018,3,23,10,15,610.0,192.5,2.2,13.6,620.0,509.82,404.62
2018,3,23,10,30,768.0,154.0,2.4,13.8,707.0,592.06,469.61
2018,3,23,10,45,757.5,164.0,2.55,14.05,724.0,624.61,494.67
2018,3,23,11,0,747.0,174.0,2.7,14.3,741.0,654.68,517.73
2018,3,23,11,15,845.0,138.0,2.85,14.4,792.0,713.22,563.72
2018,3,23,11,30,943.0,102.0,3.0,14.5,843.0,773.23,608.31
2018,3,23,11,45,941.5,103.5,3.2,14.65,849.5,797.88,626.08
2018,3,23,12,0,940.0,105.0,3.4,14.8,856.0,819.6,642.06
2018,3,23,12,15,928.0,110.5,3.55,14.85,851.5,834.12,652.93
2018,3,23,12,30,916.0,116.0,3.7,14.9,847.0,845.32,661.58
2018,3,23,12,45,911.5,116.0,3.8,14.95,837.5,853.75,668.14
2018,3,23,13,0,907.0,116.0,3.9,15.0,828.0,859.03,672.58
2018,3,23,13,15,927.5,105.5,4.05,14.9,820.5,870.81,682.47
2018,3,23,13,30,948.0,95.0,4.2,14.8,813.0,879.27,690.07
2018,3,23,13,45,903.0,108.5,4.3,14.75,775.5,856.04,674.77
2018,3,23,14,0,858.0,122.0,4.4,14.7,738.0,834.09,660.72
2018,3,23,14,15,876.5,109.0,4.45,14.55,715.5,825.08,656.02
2018,3,23,14,30,895.0,96.0,4.5,14.4,693.0,816.3,651.5
2018,3,23,14,45,890.0,92.0,4.55,14.3,657.5,795.37,637.94
2018,3,23,15,0,885.0,88.0,4.6,14.2,622.0,771.65,622.32
2018,3,23,15,15,868.0,85.5,4.6,14.2,578.5,738.12,598.73
2018,3,23,15,30,851.0,83.0,4.6,14.2,535.0,706.74,576.64
2018,3,23,15,45,827.5,80.0,4.55,13.7,486.5,664.61,546.83
2018,3,23,16,0,804.0,77.0,4.5,13.2,438.0,621.42,514.45
2018,3,23,16,15,772.0,73.0,4.25,12.8,387.0,571.07,474.34
2018,3,23,16,30,740.0,69.0,4.0,12.4,336.0,520.85,433.45
2018,3,23,16,45,693.5,64.0,3.8,12.0,283.5,462.08,384.64
2018,3,23,17,0,647.0,59.0,3.6,11.6,231.0,408.15,338.1
2018,3,23,17,15,565.0,53.0,3.2,10.95,179.0,336.75,275.86
2018,3,23,17,30,483.0,47.0,2.8,10.3,127.0,271.27,217.05
2018,3,23,17,45,365.5,37.0,2.4,9.6,85.0,194.74,147.67
2018,3,23,18,0,248.0,27.0,2.0,8.9,43.0,122.5,48.77
2018,3,23,18,15,130.0,14.5,1.9,8.65,22.5,50.21,0.0
2018,3,23,18,30,12.0,2.0,1.8,8.4,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.75,8.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,24,5,45,4.5,1.0,1.0,7.15,1.0,0.0,0.0
2018,3,24,6,0,9.0,2.0,1.0,7.2,2.0,0.0,0.0
2018,3,24,6,15,113.0,16.5,1.2,7.75,24.5,16.22,0.0
2018,3,24,6,30,217.0,31.0,1.4,8.3,47.0,24.52,10.59
2018,3,24,6,45,310.5,38.5,1.6,8.9,82.0,29.66,20.35
2018,3,24,7,0,404.0,46.0,1.8,9.5,117.0,33.32,24.29
2018,3,24,7,15,238.0,50.5,1.95,9.8,96.0,35.91,26.95
2018,3,24,7,30,72.0,55.0,2.1,10.1,75.0,50.22,36.81
2018,3,24,7,45,89.0,99.5,2.25,10.35,129.0,92.56,70.85
2018,3,24,8,0,106.0,144.0,2.4,10.6,183.0,136.68,106.65
2018,3,24,8,15,223.0,156.5,2.5,10.85,254.0,171.52,130.64
2018,3,24,8,30,340.0,169.0,2.6,11.1,325.0,222.67,169.54
2018,3,24,8,45,371.0,182.0,2.65,11.4,368.5,261.77,202.42
2018,3,24,9,0,402.0,195.0,2.7,11.7,412.0,299.88,234.64
2018,3,24,9,15,355.0,223.5,2.85,11.9,426.0,331.97,263.01
2018,3,24,9,30,308.0,252.0,3.0,12.1,440.0,355.77,283.65
2018,3,24,9,45,323.5,264.0,3.15,12.35,472.0,389.96,311.56
2018,3,24,10,0,339.0,276.0,3.3,12.6,504.0,425.01,339.76
2018,3,24,10,15,367.0,284.5,3.5,12.75,541.5,464.53,371.43
2018,3,24,10,30,395.0,293.0,3.7,12.9,579.0,505.53,403.94
2018,3,24,10,45,647.5,205.5,3.85,13.05,692.0,598.35,479.77
2018,3,24,11,0,900.0,118.0,4.0,13.2,805.0,707.51,566.89
2018,3,24,11,15,795.0,160.0,4.15,13.25,776.0,703.75,562.87
2018,3,24,11,30,690.0,202.0,4.3,13.3,747.0,692.5,553.68
2018,3,24,11,45,538.0,256.5,4.45,13.35,684.0,651.48,520.65
2018,3,24,12,0,386.0,311.0,4.6,13.4,621.0,602.84,481.04
2018,3,24,12,15,534.0,264.5,4.75,13.35,693.0,683.66,547.04
2018,3,24,12,30,682.0,218.0,4.9,13.3,765.0,767.83,614.29
2018,3,24,12,45,814.0,161.5,5.05,13.3,808.0,827.16,660.45
2018,3,24,13,0,946.0,105.0,5.2,13.3,851.0,883.38,702.76
2018,3,24,13,15,932.0,108.0,5.3,13.2,830.5,880.81,701.91
2018,3,24,13,30,918.0,111.0,5.4,13.1,810.0,875.01,699.13
2018,3,24,13,45,780.0,157.0,5.45,13.0,738.5,812.87,654.19
2018,3,24,14,0,642.0,203.0,5.5,12.9,667.0,748.62,605.91
2018,3,24,14,15,637.0,194.5,5.5,12.7,638.5,732.24,595.1
2018,3,24,14,30,632.0,186.0,5.5,12.5,610.0,713.57,582.25
2018,3,24,14,45,655.5,167.5,5.5,12.3,585.5,704.33,577.32
2018,3,24,15,0,679.0,149.0,5.5,12.1,561.0,691.67,569.65
2018,3,24,15,15,750.5,120.0,5.5,12.1,545.5,699.18,577.59
2018,3,24,15,30,822.0,91.0,5.5,12.1,530.0,698.03,578.23
2018,3,24,15,45,826.0,82.5,5.3,11.55,490.0,669.23,557.71
2018,3,24,16,0,830.0,74.0,5.1,11.0,450.0,637.67,534.01
2018,3,24,16,15,796.0,71.0,4.75,10.65,397.5,586.22,492.12
2018,3,24,16,30,762.0,68.0,4.4,10.3,345.0,534.99,449.51
2018,3,24,16,45,715.0,63.5,4.1,9.95,291.5,475.5,399.2
2018,3,24,17,0,668.0,59.0,3.8,9.6,238.0,420.78,351.39
2018,3,24,17,15,593.0,52.5,3.4,9.05,186.0,350.86,289.82
2018,3,24,17,30,518.0,46.0,3.0,8.5,134.0,286.31,231.12
2018,3,24,17,45,393.0,36.5,2.6,7.9,90.0,205.67,157.9
