Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,15,33.0,6.0,1.85,10.6,7.0,0.0,0.0
2018,4,24,5,30,66.0,12.0,2.1,11.1,14.0,11.8,0.0
2018,4,24,5,45,177.0,27.5,2.35,11.6,46.0,21.61,7.46
2018,4,24,6,0,288.0,43.0,2.6,12.1,78.0,33.12,22.88
2018,4,24,6,15,379.5,54.5,2.6,12.65,124.0,41.71,31.3
2018,4,24,6,30,471.0,66.0,2.6,13.2,170.0,48.43,37.67
2018,4,24,6,45,535.5,73.5,2.65,13.7,221.0,58.78,39.52
2018,4,24,7,0,600.0,81.0,2.7,14.2,272.0,97.62,56.54
2018,4,24,7,15,644.0,87.0,2.65,14.8,325.0,139.7,84.33
2018,4,24,7,30,688.0,93.0,2.6,15.4,378.0,186.45,120.83
2018,4,24,7,45,720.5,97.0,2.6,16.0,430.0,233.46,160.71
2018,4,24,8,0,753.0,101.0,2.6,16.6,482.0,283.6,204.18
2018,4,24,8,15,778.5,104.0,2.55,17.1,532.0,336.74,250.24
2018,4,24,8,30,804.0,107.0,2.5,17.6,582.0,388.39,294.41
2018,4,24,8,45,821.5,109.5,2.45,18.1,627.0,438.01,336.1
2018,4,24,9,0,839.0,112.0,2.4,18.6,672.0,488.36,377.11
2018,4,24,9,15,849.5,115.5,2.4,19.05,711.5,536.55,415.46
2018,4,24,9,30,860.0,119.0,2.4,19.5,751.0,584.4,452.37
2018,4,24,9,45,875.5,119.0,2.4,19.9,788.5,633.8,489.45
2018,4,24,10,0,891.0,119.0,2.4,20.3,826.0,680.05,523.33
2018,4,24,10,15,898.5,120.0,2.45,20.65,854.0,721.11,553.02
2018,4,24,10,30,906.0,121.0,2.5,21.0,882.0,760.67,580.02
2018,4,24,10,45,910.0,122.0,2.55,21.35,902.0,795.93,603.15
2018,4,24,11,0,914.0,123.0,2.6,21.7,922.0,829.12,624.71
2018,4,24,11,15,917.0,123.5,2.65,21.9,935.5,858.81,644.15
2018,4,24,11,30,920.0,124.0,2.7,22.1,949.0,886.09,661.92
2018,4,24,11,45,921.0,124.5,2.8,22.3,954.5,909.13,677.22
2018,4,24,12,0,922.0,125.0,2.9,22.5,960.0,929.45,690.76
2018,4,24,12,15,923.5,124.0,2.95,22.6,958.5,945.93,701.72
2018,4,24,12,30,925.0,123.0,3.0,22.7,957.0,959.5,710.85
2018,4,24,12,45,874.0,148.0,3.1,22.8,929.0,948.12,703.89
2018,4,24,13,0,823.0,173.0,3.2,22.9,901.0,938.25,698.2
2018,4,24,13,15,871.5,143.5,3.3,22.85,901.0,952.58,709.23
2018,4,24,13,30,920.0,114.0,3.4,22.8,901.0,968.14,721.01
2018,4,24,13,45,914.5,113.0,3.5,22.7,876.0,959.89,717.09
2018,4,24,14,0,909.0,112.0,3.6,22.6,851.0,948.63,711.39
2018,4,24,14,15,901.5,110.0,3.7,22.35,819.0,931.57,702.22
2018,4,24,14,30,894.0,108.0,3.8,22.1,787.0,911.7,691.16
2018,4,24,14,45,879.0,107.5,3.9,21.85,747.5,884.27,674.82
2018,4,24,15,0,864.0,107.0,4.0,21.6,708.0,854.63,656.82
2018,4,24,15,15,853.5,103.5,4.0,21.6,666.0,828.28,639.92
2018,4,24,15,30,843.0,100.0,4.0,21.6,624.0,794.92,617.91
2018,4,24,15,45,821.0,97.0,4.05,20.75,575.0,751.36,590.47
2018,4,24,16,0,799.0,94.0,4.1,19.9,526.0,706.81,561.72
2018,4,24,16,15,746.0,96.0,4.05,19.25,468.5,645.26,518.72
2018,4,24,16,30,693.0,98.0,4.0,18.6,411.0,588.49,476.51
2018,4,24,16,45,604.5,97.5,3.95,17.95,346.0,506.16,412.96
2018,4,24,17,0,516.0,97.0,3.9,17.3,281.0,429.22,351.92
2018,4,24,17,15,520.0,81.0,3.7,16.5,241.0,391.83,321.71
2018,4,24,17,30,524.0,65.0,3.5,15.7,201.0,352.97,288.58
2018,4,24,17,45,439.5,56.5,3.3,14.9,153.0,281.07,226.98
2018,4,24,18,0,355.0,48.0,3.1,14.1,105.0,216.3,170.16
2018,4,24,18,15,256.0,36.0,3.05,13.6,69.5,149.72,110.32
2018,4,24,18,30,157.0,24.0,3.0,13.1,34.0,87.99,24.38
2018,4,24,18,45,78.5,12.0,2.95,12.55,17.0,32.56,0.0
2018,4,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,39.0,7.0,2.3,8.15,8.0,0.0,0.0
2018,4,25,5,30,78.0,14.0,2.6,8.7,16.0,13.76,0.0
2018,4,25,5,45,200.0,28.5,2.85,9.25,49.5,22.35,9.42
2018,4,25,6,0,322.0,43.0,3.1,9.8,83.0,34.2,24.18
2018,4,25,6,15,413.0,53.0,3.15,10.3,129.5,39.92,30.06
2018,4,25,6,30,504.0,63.0,3.2,10.8,176.0,45.34,35.29
2018,4,25,6,45,565.0,70.0,3.2,11.3,227.5,58.46,37.61
2018,4,25,7,0,626.0,77.0,3.2,11.8,279.0,98.42,56.12
2018,4,25,7,15,668.0,83.0,3.15,12.35,332.5,141.77,85.7
2018,4,25,7,30,710.0,89.0,3.1,12.9,386.0,189.53,123.87
2018,4,25,7,45,740.0,93.0,3.05,13.5,437.5,237.19,165.07
2018,4,25,8,0,770.0,97.0,3.0,14.1,489.0,290.97,212.19
2018,4,25,8,15,791.5,100.5,2.9,14.7,538.0,340.68,256.09
2018,4,25,8,30,813.0,104.0,2.8,15.3,587.0,391.95,300.43
2018,4,25,8,45,830.0,107.0,2.7,15.95,632.5,442.24,342.83
2018,4,25,9,0,847.0,110.0,2.6,16.6,678.0,493.19,384.37
2018,4,25,9,15,858.5,113.0,2.55,17.15,718.0,541.77,423.04
2018,4,25,9,30,870.0,116.0,2.5,17.7,758.0,592.8,462.18
2018,4,25,9,45,879.0,117.5,2.5,18.2,792.0,637.34,495.75
2018,4,25,10,0,888.0,119.0,2.5,18.7,826.0,680.89,527.69
2018,4,25,10,15,894.0,120.5,2.55,19.15,853.0,721.23,556.85
2018,4,25,10,30,900.0,122.0,2.6,19.6,880.0,759.96,583.14
2018,4,25,10,45,903.5,123.5,2.65,20.1,900.0,795.07,606.0
2018,4,25,11,0,907.0,125.0,2.7,20.6,920.0,828.08,627.24
2018,4,25,11,15,908.5,125.5,2.8,20.9,932.0,856.32,645.9
2018,4,25,11,30,910.0,126.0,2.9,21.2,944.0,882.1,662.88
2018,4,25,11,45,909.5,126.5,2.95,21.5,948.5,903.59,676.61
2018,4,25,12,0,909.0,127.0,3.0,21.8,953.0,922.33,688.56
2018,4,25,12,15,908.5,126.5,3.15,21.9,950.0,937.28,699.28
2018,4,25,12,30,908.0,126.0,3.3,22.0,947.0,949.32,708.17
2018,4,25,12,45,906.0,125.0,3.4,22.1,936.5,956.55,713.6
2018,4,25,13,0,904.0,124.0,3.5,22.2,926.0,960.74,717.14
2018,4,25,13,15,899.0,123.5,3.6,22.2,907.5,959.63,717.53
2018,4,25,13,30,894.0,123.0,3.7,22.2,889.0,955.49,716.01
2018,4,25,13,45,888.0,121.0,3.75,22.15,863.5,945.89,710.75
2018,4,25,14,0,882.0,119.0,3.8,22.1,838.0,933.35,703.61
2018,4,25,14,15,873.0,117.5,3.9,21.85,806.0,915.79,693.92
2018,4,25,14,30,864.0,116.0,4.0,21.6,774.0,895.55,682.41
2018,4,25,14,45,851.5,114.5,4.1,21.35,736.0,874.76,670.48
2018,4,25,15,0,839.0,113.0,4.2,21.1,698.0,846.75,653.39
2018,4,25,15,15,824.0,109.5,4.2,21.1,654.5,812.35,630.59
2018,4,25,15,30,809.0,106.0,4.2,21.1,611.0,776.16,606.36
2018,4,25,15,45,787.5,103.0,4.3,20.15,563.5,733.93,579.93
2018,4,25,16,0,766.0,100.0,4.4,19.2,516.0,690.75,552.34
2018,4,25,16,15,736.5,97.0,4.45,18.5,465.5,643.78,520.42
2018,4,25,16,30,707.0,94.0,4.5,17.8,415.0,594.7,484.49
2018,4,25,16,45,669.0,89.0,4.55,17.1,363.0,538.44,441.75
2018,4,25,17,0,631.0,84.0,4.6,16.4,311.0,483.69,398.74
2018,4,25,17,15,570.5,78.0,4.5,15.6,258.5,417.28,344.57
2018,4,25,17,30,510.0,72.0,4.4,14.8,206.0,354.93,292.01
2018,4,25,17,45,430.0,62.5,4.35,14.05,158.0,284.25,231.16
2018,4,25,18,0,350.0,53.0,4.3,13.3,110.0,219.71,174.19
2018,4,25,18,15,248.5,39.5,4.15,12.8,73.0,152.08,113.42
2018,4,25,18,30,147.0,26.0,4.0,12.3,36.0,88.38,31.88
2018,4,25,18,45,76.0,13.5,3.9,11.85,18.5,33.54,0.0
2018,4,25,19,0,5.0,1.0,3.8,11.4,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.8,11.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,5,15,13.0,5.5,3.1,8.65,6.0,0.0,0.0
2018,4,26,5,30,26.0,11.0,3.3,9.0,12.0,10.81,0.0
2018,4,26,5,45,66.0,26.0,3.5,9.35,33.5,21.75,10.0
2018,4,26,6,0,106.0,41.0,3.7,9.7,55.0,33.65,23.82
2018,4,26,6,15,157.0,57.5,3.75,10.2,88.0,46.3,35.8
2018,4,26,6,30,208.0,74.0,3.8,10.7,121.0,58.48,47.11
2018,4,26,6,45,315.0,85.0,3.9,11.15,177.5,68.48,48.53
2018,4,26,7,0,422.0,96.0,4.0,11.6,234.0,103.07,67.08
2018,4,26,7,15,538.5,96.5,3.95,12.05,303.5,140.19,90.09
2018,4,26,7,30,655.0,97.0,3.9,12.5,373.0,189.58,126.74
2018,4,26,7,45,689.5,101.0,3.85,12.95,424.5,235.5,166.43
2018,4,26,8,0,724.0,105.0,3.8,13.4,476.0,284.75,209.85
2018,4,26,8,15,746.0,109.5,3.8,13.9,524.0,333.47,253.18
2018,4,26,8,30,768.0,114.0,3.8,14.4,572.0,386.97,299.61
2018,4,26,8,45,784.5,118.0,3.75,14.85,616.5,435.78,341.44
2018,4,26,9,0,801.0,122.0,3.7,15.3,661.0,485.28,382.69
2018,4,26,9,15,819.0,122.0,3.75,15.7,701.5,532.39,421.31
2018,4,26,9,30,837.0,122.0,3.8,16.1,742.0,579.84,459.22
2018,4,26,9,45,852.0,120.5,3.85,16.55,777.0,626.51,495.48
2018,4,26,10,0,867.0,119.0,3.9,17.0,812.0,670.08,528.66
2018,4,26,10,15,874.0,120.5,3.95,17.3,839.5,710.23,558.8
2018,4,26,10,30,881.0,122.0,4.0,17.6,867.0,748.91,586.13
2018,4,26,10,45,885.5,123.0,4.1,17.9,887.0,783.6,610.08
2018,4,26,11,0,890.0,124.0,4.2,18.2,907.0,816.31,632.51
2018,4,26,11,15,892.5,125.0,4.35,18.4,920.0,845.29,652.7
2018,4,26,11,30,895.0,126.0,4.5,18.6,933.0,871.9,671.55
2018,4,26,11,45,897.0,125.5,4.6,18.8,938.5,894.18,687.04
2018,4,26,12,0,899.0,125.0,4.7,19.0,944.0,913.84,700.77
2018,4,26,12,15,899.0,124.5,4.8,18.95,941.5,929.0,712.14
2018,4,26,12,30,899.0,124.0,4.9,18.9,939.0,941.31,721.66
2018,4,26,12,45,897.5,123.0,4.95,18.9,929.0,948.83,727.47
2018,4,26,13,0,896.0,122.0,5.0,18.9,919.0,953.37,731.34
2018,4,26,13,15,893.0,121.0,5.05,18.75,902.0,953.51,732.72
2018,4,26,13,30,890.0,120.0,5.1,18.6,885.0,950.63,732.14
2018,4,26,13,45,884.5,118.5,5.15,18.4,860.5,941.96,727.74
2018,4,26,14,0,879.0,117.0,5.2,18.2,836.0,930.36,721.39
2018,4,26,14,15,871.5,115.5,5.2,17.95,805.0,914.12,711.63
2018,4,26,14,30,864.0,114.0,5.2,17.7,774.0,895.18,700.02
2018,4,26,14,45,854.5,111.5,5.25,17.45,737.0,870.86,684.83
2018,4,26,15,0,845.0,109.0,5.3,17.2,700.0,849.14,671.51
2018,4,26,15,15,830.0,106.0,5.3,17.2,657.0,815.11,648.14
2018,4,26,15,30,815.0,103.0,5.3,17.2,614.0,779.27,623.35
2018,4,26,15,45,797.5,100.0,5.3,16.55,568.0,739.93,597.19
2018,4,26,16,0,780.0,97.0,5.3,15.9,522.0,699.38,569.67
2018,4,26,16,15,757.0,92.5,5.25,15.45,472.5,652.28,535.95
2018,4,26,16,30,734.0,88.0,5.2,15.0,423.0,604.85,500.35
2018,4,26,16,45,700.5,83.0,5.15,14.6,371.5,552.78,459.33
2018,4,26,17,0,667.0,78.0,5.1,14.2,320.0,499.39,416.14
2018,4,26,17,15,617.5,72.0,4.9,13.65,268.5,437.47,364.54
2018,4,26,17,30,568.0,66.0,4.7,13.1,217.0,378.67,313.97
2018,4,26,17,45,493.5,58.0,4.5,12.55,168.5,309.56,253.46
2018,4,26,18,0,419.0,50.0,4.3,12.0,120.0,246.51,196.76
2018,4,26,18,15,307.0,39.0,4.15,11.55,80.5,173.13,130.59
2018,4,26,18,30,195.0,28.0,4.0,11.1,41.0,107.08,46.75
2018,4,26,18,45,102.0,15.0,3.85,10.65,21.5,42.18,0.0
2018,4,26,19,0,9.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.75,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.5,1.45,9.35,10.0,0.0,0.0
2018,4,27,5,30,87.0,17.0,1.6,10.2,20.0,16.71,0.0
2018,4,27,5,45,209.5,31.0,1.75,11.0,54.5,24.24,12.54
2018,4,27,6,0,332.0,45.0,1.9,11.8,89.0,35.56,25.37
2018,4,27,6,15,370.0,56.5,2.1,12.35,126.0,41.98,31.73
2018,4,27,6,30,408.0,68.0,2.3,12.9,163.0,49.17,38.45
2018,4,27,6,45,255.5,96.0,2.55,13.45,160.5,82.16,59.99
2018,4,27,7,0,103.0,124.0,2.8,14.0,158.0,112.51,86.01
2018,4,27,7,15,87.5,142.0,2.8,14.4,174.5,137.17,106.31
2018,4,27,7,30,72.0,160.0,2.8,14.8,191.0,155.99,122.17
2018,4,27,7,45,130.5,183.5,2.8,15.2,247.5,190.25,147.92
2018,4,27,8,0,189.0,207.0,2.8,15.6,304.0,235.0,182.65
2018,4,27,8,15,164.5,228.5,2.85,15.95,319.0,256.78,201.1
2018,4,27,8,30,140.0,250.0,2.9,16.3,334.0,276.18,217.07
2018,4,27,8,45,108.0,260.5,2.9,16.65,328.0,280.71,220.8
2018,4,27,9,0,76.0,271.0,2.9,17.0,322.0,285.88,224.54
2018,4,27,9,15,63.0,269.0,2.95,17.3,313.0,282.66,221.61
2018,4,27,9,30,50.0,267.0,3.0,17.6,304.0,277.88,217.37
2018,4,27,9,45,45.0,251.5,3.05,17.85,286.0,264.21,206.37
2018,4,27,10,0,40.0,236.0,3.1,18.1,268.0,249.58,194.63
2018,4,27,10,15,84.5,312.0,3.15,18.3,382.5,352.93,274.81
2018,4,27,10,30,129.0,388.0,3.2,18.5,497.0,458.02,353.93
2018,4,27,10,45,101.5,372.5,3.3,18.65,459.5,430.08,331.87
2018,4,27,11,0,74.0,357.0,3.4,18.8,422.0,400.01,308.57
2018,4,27,11,15,229.5,336.5,3.45,18.9,543.0,510.96,396.27
2018,4,27,11,30,385.0,316.0,3.5,19.0,664.0,631.48,488.27
2018,4,27,11,45,381.5,305.0,3.55,19.15,651.5,629.93,486.64
2018,4,27,12,0,378.0,294.0,3.6,19.3,639.0,626.86,484.63
2018,4,27,12,15,477.0,273.5,3.65,19.35,707.5,704.6,543.63
2018,4,27,12,30,576.0,253.0,3.7,19.4,776.0,784.15,602.51
2018,4,27,12,45,553.5,275.5,3.75,19.45,773.5,794.41,608.54
2018,4,27,13,0,531.0,298.0,3.8,19.5,771.0,802.03,613.24
2018,4,27,13,15,523.0,301.5,3.9,19.45,760.0,802.79,614.42
2018,4,27,13,30,515.0,305.0,4.0,19.4,749.0,801.7,614.39
2018,4,27,13,45,540.0,286.0,4.1,19.35,739.5,806.01,619.55
2018,4,27,14,0,565.0,267.0,4.2,19.3,730.0,807.77,622.95
2018,4,27,14,15,665.5,217.5,4.25,19.1,742.5,845.93,654.55
2018,4,27,14,30,766.0,168.0,4.3,18.9,755.0,875.77,677.32
2018,4,27,14,45,767.0,159.5,4.35,18.75,722.5,856.21,665.11
2018,4,27,15,0,768.0,151.0,4.4,18.6,690.0,833.99,651.47
2018,4,27,15,15,758.0,144.5,4.4,18.6,649.0,802.28,630.21
2018,4,27,15,30,748.0,138.0,4.4,18.6,608.0,768.67,607.48
2018,4,27,15,45,727.0,133.5,4.5,18.05,561.5,727.03,580.36
2018,4,27,16,0,706.0,129.0,4.6,17.5,515.0,684.55,551.88
2018,4,27,16,15,678.0,123.0,4.55,17.1,465.0,634.82,515.29
2018,4,27,16,30,650.0,117.0,4.5,16.7,415.0,585.26,478.0
2018,4,27,16,45,611.5,110.0,4.45,16.3,363.5,528.36,433.92
2018,4,27,17,0,573.0,103.0,4.4,15.9,312.0,473.02,389.86
2018,4,27,17,15,519.5,94.0,4.15,15.35,261.0,409.09,337.38
2018,4,27,17,30,466.0,85.0,3.9,14.8,210.0,347.4,285.45
2018,4,27,17,45,389.5,73.5,3.65,14.25,162.5,278.71,226.45
2018,4,27,18,0,313.0,62.0,3.4,13.7,115.0,216.85,172.06
2018,4,27,18,15,212.5,46.5,3.1,13.15,77.0,148.64,111.9
2018,4,27,18,30,112.0,31.0,2.8,12.6,39.0,81.32,38.75
2018,4,27,18,45,57.5,16.5,2.55,12.1,20.5,31.81,0.0
2018,4,27,19,0,3.0,2.0,2.3,11.6,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,11.35,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,31.5,8.0,1.4,9.3,9.5,7.86,0.0
2018,4,28,5,30,63.0,16.0,1.6,10.1,19.0,15.73,0.0
2018,4,28,5,45,190.5,32.0,1.85,10.9,55.0,24.97,13.75
2018,4,28,6,0,318.0,48.0,2.1,11.7,91.0,36.72,26.48
2018,4,28,6,15,402.5,57.5,2.35,12.15,136.5,43.3,32.96
2018,4,28,6,30,487.0,67.0,2.6,12.6,182.0,48.08,37.54
2018,4,28,6,45,544.5,75.0,2.8,13.1,233.0,69.13,42.67
2018,4,28,7,0,602.0,83.0,3.0,13.6,284.0,109.19,63.94
2018,4,28,7,15,611.0,92.5,3.05,14.0,326.0,150.34,94.5
2018,4,28,7,30,620.0,102.0,3.1,14.4,368.0,192.55,129.92
2018,4,28,7,45,643.5,112.5,3.2,14.8,418.5,239.91,170.86
2018,4,28,8,0,667.0,123.0,3.3,15.2,469.0,289.54,214.23
2018,4,28,8,15,667.0,133.5,3.3,15.4,507.5,333.44,253.48
2018,4,28,8,30,667.0,144.0,3.3,15.6,546.0,376.94,291.63
2018,4,28,8,45,499.0,201.0,3.3,15.85,514.5,389.54,305.34
2018,4,28,9,0,331.0,258.0,3.3,16.1,483.0,388.54,305.94
2018,4,28,9,15,190.0,270.0,3.35,16.3,401.0,346.79,273.53
2018,4,28,9,30,49.0,282.0,3.4,16.5,319.0,291.0,228.49
2018,4,28,9,45,30.0,251.5,3.45,16.7,274.5,255.26,200.1
2018,4,28,10,0,11.0,221.0,3.5,16.9,230.0,218.97,170.95
2018,4,28,10,15,35.0,287.5,3.6,17.15,317.0,296.58,231.79
2018,4,28,10,30,59.0,354.0,3.7,17.4,404.0,378.26,294.31
2018,4,28,10,45,43.0,316.0,3.75,17.7,353.0,334.34,259.79
2018,4,28,11,0,27.0,278.0,3.8,18.0,302.0,288.46,223.89
2018,4,28,11,15,24.5,273.5,3.9,18.15,295.5,283.98,220.31
2018,4,28,11,30,22.0,269.0,4.0,18.3,289.0,279.23,216.42
2018,4,28,11,45,17.5,251.5,4.05,18.5,267.5,258.75,200.3
2018,4,28,12,0,13.0,234.0,4.1,18.7,246.0,238.51,184.36
2018,4,28,12,15,16.0,261.5,4.2,18.65,276.0,268.54,207.83
2018,4,28,12,30,19.0,289.0,4.3,18.6,306.0,298.82,231.31
2018,4,28,12,45,16.5,276.0,4.4,18.6,291.0,284.42,220.25
2018,4,28,13,0,14.0,263.0,4.5,18.6,276.0,269.84,209.12
2018,4,28,13,15,12.5,247.5,4.55,18.45,259.0,253.55,196.77
2018,4,28,13,30,11.0,232.0,4.6,18.3,242.0,237.13,184.27
2018,4,28,13,45,84.5,275.0,4.7,18.2,345.0,360.7,283.56
2018,4,28,14,0,158.0,318.0,4.8,18.1,448.0,474.05,372.73
2018,4,28,14,15,291.0,292.5,4.85,17.85,520.5,575.75,454.59
2018,4,28,14,30,424.0,267.0,4.9,17.6,593.0,673.98,532.5
2018,4,28,14,45,590.5,206.0,4.9,17.35,635.5,752.9,596.67
2018,4,28,15,0,757.0,145.0,4.9,17.1,678.0,819.46,648.28
2018,4,28,15,15,572.0,177.5,4.9,17.1,566.0,684.78,548.07
2018,4,28,15,30,387.0,210.0,4.9,17.1,454.0,553.74,445.71
2018,4,28,15,45,296.0,204.5,4.8,16.45,383.0,457.98,371.76
2018,4,28,16,0,205.0,199.0,4.7,15.8,312.0,376.39,306.83
2018,4,28,16,15,427.5,153.5,4.65,15.5,360.0,487.68,401.35
2018,4,28,16,30,650.0,108.0,4.6,15.2,408.0,576.52,475.24
2018,4,28,16,45,618.5,100.5,4.5,14.9,358.5,523.54,432.99
2018,4,28,17,0,587.0,93.0,4.4,14.6,309.0,471.61,391.13
2018,4,28,17,15,554.0,82.0,4.2,14.2,260.5,416.31,345.33
2018,4,28,17,30,521.0,71.0,4.0,13.8,212.0,362.81,299.63
2018,4,28,17,45,441.0,62.5,3.75,13.4,164.0,292.33,238.6
2018,4,28,18,0,361.0,54.0,3.5,13.0,116.0,227.46,181.23
2018,4,28,18,15,262.5,42.0,3.2,12.55,79.0,161.52,122.36
2018,4,28,18,30,164.0,30.0,2.9,12.1,42.0,101.75,53.95
2018,4,28,18,45,86.5,16.0,2.6,11.6,22.0,39.38,0.0
2018,4,28,19,0,9.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.3,10.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.6,9.9,11.5,9.34,0.0
2018,4,29,5,30,91.0,19.0,1.9,10.4,23.0,18.68,0.0
2018,4,29,5,45,200.0,34.0,2.15,10.9,57.5,26.54,15.5
2018,4,29,6,0,309.0,49.0,2.4,11.4,92.0,37.41,27.19
2018,4,29,6,15,393.0,59.0,2.55,11.8,137.5,43.71,33.41
2018,4,29,6,30,477.0,69.0,2.7,12.2,183.0,49.6,38.98
2018,4,29,6,45,535.5,76.0,2.85,12.55,233.0,71.85,44.15
2018,4,29,7,0,594.0,83.0,3.0,12.9,283.0,110.84,65.36
2018,4,29,7,15,637.0,88.0,3.05,13.2,335.0,152.26,95.21
2018,4,29,7,30,680.0,93.0,3.1,13.5,387.0,198.2,132.75
2018,4,29,7,45,713.0,96.5,3.2,13.85,438.0,244.83,173.38
2018,4,29,8,0,746.0,100.0,3.3,14.2,489.0,297.89,220.01
2018,4,29,8,15,768.5,103.5,3.35,14.55,537.5,346.78,263.41
2018,4,29,8,30,791.0,107.0,3.4,14.9,586.0,397.35,307.49
2018,4,29,8,45,808.0,109.5,3.45,15.25,630.5,446.09,349.27
2018,4,29,9,0,825.0,112.0,3.5,15.6,675.0,495.51,390.53
2018,4,29,9,15,838.0,114.5,3.55,15.95,715.0,543.29,429.47
2018,4,29,9,30,851.0,117.0,3.6,16.3,755.0,593.63,469.23
2018,4,29,9,45,861.0,118.5,3.6,16.65,789.0,637.8,503.35
2018,4,29,10,0,871.0,120.0,3.6,17.0,823.0,681.1,536.0
2018,4,29,10,15,875.5,124.0,3.65,17.15,850.5,721.82,566.53
2018,4,29,10,30,880.0,128.0,3.7,17.3,878.0,760.92,594.02
2018,4,29,10,45,881.5,131.0,3.7,17.45,897.5,795.02,617.34
2018,4,29,11,0,883.0,134.0,3.7,17.6,917.0,827.0,639.02
2018,4,29,11,15,885.5,135.0,3.75,17.7,930.0,855.68,658.66
2018,4,29,11,30,888.0,136.0,3.8,17.8,943.0,882.03,676.65
2018,4,29,11,45,887.5,136.5,3.8,17.9,947.0,902.88,690.54
2018,4,29,12,0,887.0,137.0,3.8,18.0,951.0,921.07,702.65
2018,4,29,12,15,890.0,134.5,3.8,17.95,949.0,936.75,713.51
2018,4,29,12,30,893.0,132.0,3.8,17.9,947.0,949.68,722.57
2018,4,29,12,45,895.0,128.5,3.75,17.9,937.5,957.83,728.02
2018,4,29,13,0,897.0,125.0,3.7,17.9,928.0,963.01,731.58
2018,4,29,13,15,894.5,123.5,3.7,17.8,911.0,963.02,732.34
2018,4,29,13,30,892.0,122.0,3.7,17.7,894.0,960.02,731.19
2018,4,29,13,45,888.0,120.0,3.7,17.6,870.0,952.11,726.82
2018,4,29,14,0,884.0,118.0,3.7,17.5,846.0,941.26,720.57
2018,4,29,14,15,841.5,130.5,3.7,17.45,802.0,913.07,702.2
2018,4,29,14,30,799.0,143.0,3.7,17.4,758.0,878.38,679.35
2018,4,29,14,45,729.5,160.5,3.75,17.35,701.0,827.36,644.97
2018,4,29,15,0,660.0,178.0,3.8,17.3,644.0,773.7,608.26
2018,4,29,15,15,717.0,147.5,3.8,17.3,625.5,774.31,610.5
2018,4,29,15,30,774.0,117.0,3.8,17.3,607.0,766.42,606.3
2018,4,29,15,45,707.0,125.0,3.85,17.05,546.5,704.72,563.12
2018,4,29,16,0,640.0,133.0,3.9,16.8,486.0,642.35,518.08
2018,4,29,16,15,468.0,155.5,3.9,16.6,400.5,519.7,422.44
2018,4,29,16,30,296.0,178.0,3.9,16.4,315.0,404.18,329.86
2018,4,29,16,45,393.0,141.0,3.9,16.15,300.0,422.75,347.43
2018,4,29,17,0,490.0,104.0,3.9,15.9,285.0,423.55,349.59
2018,4,29,17,15,449.0,93.0,3.8,15.4,239.5,368.34,304.22
2018,4,29,17,30,408.0,82.0,3.7,14.9,194.0,315.93,260.0
2018,4,29,17,45,346.5,68.5,3.6,14.4,149.5,254.05,206.79
2018,4,29,18,0,285.0,55.0,3.5,13.9,105.0,197.48,157.01
2018,4,29,18,15,222.5,42.0,3.45,13.45,73.0,147.0,111.34
2018,4,29,18,30,160.0,29.0,3.4,13.0,41.0,100.01,56.3
2018,4,29,18,45,86.5,15.5,3.4,12.5,21.5,39.08,0.0
2018,4,29,19,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,11.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,49.5,9.0,1.65,9.05,11.5,8.85,0.0
2018,4,30,5,30,99.0,18.0,1.9,9.7,23.0,14.16,0.0
2018,4,30,5,45,187.0,31.5,2.2,10.3,54.0,24.34,14.17
2018,4,30,6,0,275.0,45.0,2.5,10.9,85.0,33.99,24.32
2018,4,30,6,15,332.5,58.5,2.55,11.35,126.0,43.14,33.01
2018,4,30,6,30,390.0,72.0,2.6,11.8,167.0,51.81,41.04
2018,4,30,6,45,400.5,88.0,2.65,12.3,205.5,79.47,52.92
2018,4,30,7,0,411.0,104.0,2.7,12.8,244.0,115.49,76.25
2018,4,30,7,15,373.0,131.0,2.7,13.25,274.0,155.19,109.15
2018,4,30,7,30,335.0,158.0,2.7,13.7,304.0,196.09,144.96
2018,4,30,7,45,248.5,191.0,2.7,14.15,306.5,221.69,170.08
2018,4,30,8,0,162.0,224.0,2.7,14.6,309.0,243.47,190.86
2018,4,30,8,15,156.0,246.5,2.7,14.9,334.5,270.88,213.25
2018,4,30,8,30,150.0,269.0,2.7,15.2,360.0,297.76,234.74
2018,4,30,8,45,129.0,285.5,2.7,15.55,368.0,312.52,246.33
2018,4,30,9,0,108.0,302.0,2.7,15.9,376.0,329.27,259.01
2018,4,30,9,15,233.0,310.0,2.75,16.15,481.5,401.78,315.66
2018,4,30,9,30,358.0,318.0,2.8,16.4,587.0,493.35,386.11
2018,4,30,9,45,355.5,334.0,2.85,16.6,611.5,523.84,408.64
2018,4,30,10,0,353.0,350.0,2.9,16.8,636.0,553.67,430.61
2018,4,30,10,15,434.5,334.0,2.95,17.0,697.5,609.92,473.57
2018,4,30,10,30,516.0,318.0,3.0,17.2,759.0,673.38,521.08
2018,4,30,10,45,522.0,326.0,3.05,17.4,781.0,705.71,543.95
2018,4,30,11,0,528.0,334.0,3.1,17.6,803.0,737.28,566.22
2018,4,30,11,15,560.0,318.0,3.15,17.65,822.0,766.68,588.1
2018,4,30,11,30,592.0,302.0,3.2,17.7,841.0,795.15,609.28
2018,4,30,11,45,660.0,264.0,3.25,17.8,868.0,834.38,638.95
2018,4,30,12,0,728.0,226.0,3.3,17.9,895.0,873.48,667.39
2018,4,30,12,15,771.5,202.5,3.4,17.95,910.0,901.83,687.25
2018,4,30,12,30,815.0,179.0,3.5,18.0,925.0,930.59,707.49
2018,4,30,12,45,848.0,160.0,3.55,18.05,928.5,951.85,722.3
2018,4,30,13,0,881.0,141.0,3.6,18.1,932.0,965.98,732.38
2018,4,30,13,15,876.0,140.5,3.65,18.1,914.0,964.76,732.27
2018,4,30,13,30,871.0,140.0,3.7,18.1,896.0,960.6,730.39
2018,4,30,13,45,864.0,138.5,3.75,18.1,870.5,950.66,724.68
2018,4,30,14,0,857.0,137.0,3.8,18.1,845.0,943.14,720.78
2018,4,30,14,15,848.0,134.5,3.85,18.0,812.5,924.87,709.75
2018,4,30,14,30,839.0,132.0,3.9,17.9,780.0,903.97,696.99
2018,4,30,14,45,827.5,129.0,3.9,17.85,742.0,877.84,680.14
2018,4,30,15,0,816.0,126.0,3.9,17.8,704.0,849.44,661.68
2018,4,30,15,15,800.0,123.0,3.9,17.8,661.0,815.2,638.82
2018,4,30,15,30,784.0,120.0,3.9,17.8,618.0,779.28,614.6
2018,4,30,15,45,765.5,115.0,3.9,17.5,571.0,737.76,586.7
2018,4,30,16,0,747.0,110.0,3.9,17.2,524.0,697.94,559.68
2018,4,30,16,15,723.5,105.0,3.9,16.95,475.0,651.06,526.71
2018,4,30,16,30,700.0,100.0,3.9,16.7,426.0,603.99,491.63
2018,4,30,16,45,662.5,94.5,3.85,16.45,374.0,547.43,448.03
2018,4,30,17,0,625.0,89.0,3.8,16.2,322.0,492.35,404.4
2018,4,30,17,15,576.0,82.0,3.7,15.65,271.0,430.91,354.69
2018,4,30,17,30,527.0,75.0,3.6,15.1,220.0,372.56,305.88
2018,4,30,17,45,459.5,65.5,3.55,14.55,173.0,306.19,249.07
2018,4,30,18,0,392.0,56.0,3.5,14.0,126.0,245.23,195.32
2018,4,30,18,15,288.0,43.5,3.45,13.45,86.0,173.74,132.36
2018,4,30,18,30,184.0,31.0,3.4,12.9,46.0,111.46,66.45
2018,4,30,18,45,98.5,17.5,3.35,12.4,25.0,44.57,0.0
2018,4,30,19,0,13.0,4.0,3.3,11.9,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,3.25,11.6,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,1,5,15,22.5,9.5,1.9,8.6,10.5,9.34,0.0
2018,5,1,5,30,45.0,19.0,2.2,9.3,21.0,16.03,0.0
2018,5,1,5,45,113.5,35.0,2.55,10.05,49.5,28.89,18.25
2018,5,1,6,0,182.0,51.0,2.9,10.8,78.0,41.37,30.87
2018,5,1,6,15,291.5,63.5,2.9,11.4,126.5,46.95,36.42
2018,5,1,6,30,401.0,76.0,2.9,12.0,175.0,54.77,43.67
2018,5,1,6,45,386.5,94.5,2.85,12.65,208.0,85.66,57.76
2018,5,1,7,0,372.0,113.0,2.8,13.3,241.0,120.85,81.94
2018,5,1,7,15,483.0,114.0,2.75,13.95,308.0,158.2,106.55
2018,5,1,7,30,594.0,115.0,2.7,14.6,375.0,205.68,142.06
2018,5,1,7,45,662.0,112.5,2.65,15.25,435.0,251.22,179.66
2018,5,1,8,0,730.0,110.0,2.6,15.9,495.0,303.58,223.7
2018,5,1,8,15,754.0,113.0,2.65,16.4,543.5,352.07,265.92
2018,5,1,8,30,778.0,116.0,2.7,16.9,592.0,405.45,311.17
2018,5,1,8,45,797.5,118.0,2.7,17.45,637.0,454.2,351.75
2018,5,1,9,0,817.0,120.0,2.7,18.0,682.0,503.88,391.93
2018,5,1,9,15,836.0,120.5,2.75,18.45,724.0,552.64,430.58
2018,5,1,9,30,855.0,121.0,2.8,18.9,766.0,601.79,468.51
2018,5,1,9,45,872.0,118.0,2.8,19.35,801.5,648.93,503.83
2018,5,1,10,0,889.0,115.0,2.8,19.8,837.0,693.07,536.17
2018,5,1,10,15,897.0,116.0,2.8,20.15,865.0,734.01,565.09
2018,5,1,10,30,905.0,117.0,2.8,20.5,893.0,773.5,591.22
2018,5,1,10,45,911.0,117.5,2.85,20.85,914.0,809.35,614.83
2018,5,1,11,0,917.0,118.0,2.9,21.2,935.0,843.25,636.94
2018,5,1,11,15,920.0,118.5,2.85,21.45,948.0,872.59,655.38
2018,5,1,11,30,923.0,119.0,2.8,21.7,961.0,899.52,672.08
2018,5,1,11,45,924.0,119.5,2.8,22.0,966.5,922.19,686.1
2018,5,1,12,0,925.0,120.0,2.8,22.3,972.0,942.15,698.33
2018,5,1,12,15,926.0,118.5,2.85,22.45,969.5,957.36,708.27
2018,5,1,12,30,927.0,117.0,2.9,22.6,967.0,969.65,716.41
2018,5,1,12,45,895.5,133.0,2.95,22.75,946.5,966.36,714.37
2018,5,1,13,0,864.0,149.0,3.0,22.9,926.0,959.82,710.41
2018,5,1,13,15,751.5,206.0,3.1,22.95,872.5,924.93,688.26
2018,5,1,13,30,639.0,263.0,3.2,23.0,819.0,880.2,658.22
2018,5,1,13,45,673.5,238.5,3.3,23.0,809.5,887.53,666.06
2018,5,1,14,0,708.0,214.0,3.4,23.0,800.0,891.53,670.23
2018,5,1,14,15,651.5,227.0,3.55,22.85,750.5,848.23,642.26
2018,5,1,14,30,595.0,240.0,3.7,22.7,701.0,803.86,612.27
2018,5,1,14,45,668.0,196.5,3.85,22.55,690.5,814.58,624.12
2018,5,1,15,0,741.0,153.0,4.0,22.4,680.0,818.76,629.34
2018,5,1,15,15,649.0,172.5,4.0,22.4,613.5,747.24,579.65
2018,5,1,15,30,557.0,192.0,4.0,22.4,547.0,674.29,526.33
2018,5,1,15,45,438.5,207.5,4.3,21.6,474.0,583.9,460.54
2018,5,1,16,0,320.0,223.0,4.6,20.8,401.0,491.03,390.99
2018,5,1,16,15,349.5,194.5,4.8,20.1,372.0,471.14,379.19
2018,5,1,16,30,379.0,166.0,5.0,19.4,343.0,456.73,370.65
2018,5,1,16,45,408.0,140.5,5.15,18.7,311.0,433.32,354.4
2018,5,1,17,0,437.0,115.0,5.3,18.0,279.0,406.29,334.39
2018,5,1,17,15,494.5,92.0,5.35,17.1,251.0,397.41,328.03
2018,5,1,17,30,552.0,69.0,5.4,16.2,223.0,379.87,313.05
2018,5,1,17,45,476.0,60.5,5.45,15.35,173.5,309.5,252.74
2018,5,1,18,0,400.0,52.0,5.5,14.5,124.0,245.42,196.31
2018,5,1,18,15,300.0,41.0,5.3,13.9,85.0,175.36,134.13
2018,5,1,18,30,200.0,30.0,5.1,13.3,46.0,116.28,72.16
2018,5,1,18,45,109.0,17.0,4.9,12.7,25.0,47.24,0.0
2018,5,1,19,0,18.0,4.0,4.7,12.1,4.0,0.0,0.0
2018,5,1,19,15,9.0,2.0,4.6,11.85,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,2,5,15,50.0,12.0,2.05,10.85,14.5,11.8,0.0
2018,5,2,5,30,100.0,24.0,2.1,11.1,29.0,19.99,0.0
2018,5,2,5,45,205.0,39.0,2.15,11.35,65.0,30.4,19.68
2018,5,2,6,0,310.0,54.0,2.2,11.6,101.0,41.12,30.62
2018,5,2,6,15,389.0,65.0,2.15,11.85,147.0,48.08,37.4
2018,5,2,6,30,468.0,76.0,2.1,12.1,193.0,55.18,44.04
2018,5,2,6,45,524.0,84.5,2.05,12.4,243.5,84.95,52.81
2018,5,2,7,0,580.0,93.0,2.0,12.7,294.0,124.87,76.64
2018,5,2,7,15,622.0,99.0,1.95,13.1,346.0,166.53,107.59
2018,5,2,7,30,664.0,105.0,1.9,13.5,398.0,212.62,145.43
2018,5,2,7,45,695.5,109.5,1.85,13.9,449.0,259.09,185.57
2018,5,2,8,0,727.0,114.0,1.8,14.3,500.0,308.56,228.53
2018,5,2,8,15,752.5,117.0,1.75,14.95,549.0,357.44,270.54
2018,5,2,8,30,778.0,120.0,1.7,15.6,598.0,411.47,315.54
2018,5,2,8,45,799.5,120.5,1.7,16.25,643.0,459.74,355.15
2018,5,2,9,0,821.0,121.0,1.7,16.9,688.0,509.14,394.45
2018,5,2,9,15,836.5,122.5,1.7,17.45,728.5,557.1,431.62
2018,5,2,9,30,852.0,124.0,1.7,18.0,769.0,605.16,467.71
2018,5,2,9,45,865.5,123.0,1.75,18.5,803.5,651.74,502.08
2018,5,2,10,0,879.0,122.0,1.8,19.0,838.0,695.15,533.41
2018,5,2,10,15,887.0,123.5,1.9,19.4,866.0,736.17,562.59
2018,5,2,10,30,895.0,125.0,2.0,19.8,894.0,775.77,588.99
2018,5,2,10,45,900.0,124.5,2.15,20.2,913.5,809.59,611.61
2018,5,2,11,0,905.0,124.0,2.3,20.6,933.0,841.43,632.81
2018,5,2,11,15,908.5,124.5,2.5,20.9,946.0,870.83,652.94
2018,5,2,11,30,912.0,125.0,2.7,21.2,959.0,897.9,671.47
2018,5,2,11,45,913.5,125.0,2.9,21.45,964.5,920.28,686.98
2018,5,2,12,0,915.0,125.0,3.1,21.7,970.0,940.01,700.76
2018,5,2,12,15,916.5,123.0,3.25,21.85,967.5,955.03,711.36
2018,5,2,12,30,918.0,121.0,3.4,22.0,965.0,967.18,720.16
2018,5,2,12,45,919.5,118.5,3.55,22.1,955.5,975.88,726.91
2018,5,2,13,0,921.0,116.0,3.7,22.2,946.0,981.56,731.75
2018,5,2,13,15,918.0,115.0,3.75,22.2,929.0,981.48,732.49
2018,5,2,13,30,915.0,114.0,3.8,22.2,912.0,978.34,731.34
2018,5,2,13,45,909.5,112.5,3.9,22.2,886.5,969.3,726.65
2018,5,2,14,0,904.0,111.0,4.0,22.2,861.0,957.29,720.06
2018,5,2,14,15,895.5,109.5,4.05,22.05,829.0,939.63,709.83
2018,5,2,14,30,887.0,108.0,4.1,21.9,797.0,919.27,697.78
2018,5,2,14,45,876.5,106.0,4.15,21.75,759.0,894.01,682.35
2018,5,2,15,0,866.0,104.0,4.2,21.6,721.0,866.38,665.22
2018,5,2,15,15,852.0,101.5,4.2,21.6,678.0,833.08,643.37
2018,5,2,15,30,838.0,99.0,4.2,21.6,635.0,802.82,623.61
2018,5,2,15,45,820.0,96.0,4.35,21.0,588.0,762.27,598.1
2018,5,2,16,0,802.0,93.0,4.5,20.4,541.0,720.53,571.58
2018,5,2,16,15,778.0,89.5,4.55,19.9,491.0,672.93,539.29
2018,5,2,16,30,754.0,86.0,4.6,19.4,441.0,625.06,505.76
2018,5,2,16,45,721.0,81.5,4.6,18.9,389.0,570.23,464.36
2018,5,2,17,0,688.0,77.0,4.6,18.4,337.0,519.0,424.4
2018,5,2,17,15,633.5,72.5,4.45,17.7,284.0,454.67,372.61
2018,5,2,17,30,579.0,68.0,4.3,17.0,231.0,393.86,322.05
2018,5,2,17,45,510.0,60.0,4.15,16.35,182.0,326.04,264.24
2018,5,2,18,0,441.0,52.0,4.0,15.7,133.0,263.79,209.57
2018,5,2,18,15,344.0,41.5,3.85,15.1,92.5,194.21,148.15
2018,5,2,18,30,247.0,31.0,3.7,14.5,52.0,133.22,85.17
2018,5,2,18,45,137.0,18.0,3.5,13.95,28.5,56.38,0.0
2018,5,2,19,0,27.0,5.0,3.3,13.4,5.0,0.0,0.0
2018,5,2,19,15,13.5,2.5,3.25,13.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,60.0,11.0,2.65,10.1,14.5,10.81,0.0
2018,5,3,5,30,120.0,22.0,2.9,10.6,29.0,17.32,0.0
2018,5,3,5,45,184.5,37.0,3.2,11.1,59.5,28.6,18.42
2018,5,3,6,0,249.0,52.0,3.5,11.6,90.0,39.31,29.08
2018,5,3,6,15,191.0,72.0,3.5,12.0,108.0,57.07,45.39
2018,5,3,6,30,133.0,92.0,3.5,12.4,126.0,75.89,62.47
2018,5,3,6,45,97.0,109.0,3.55,12.8,136.5,96.16,73.77
2018,5,3,7,0,61.0,126.0,3.6,13.2,147.0,117.88,92.14
2018,5,3,7,15,59.5,150.5,3.55,13.6,174.0,142.78,112.49
2018,5,3,7,30,58.0,175.0,3.5,14.0,201.0,167.79,132.92
2018,5,3,7,45,72.5,195.0,3.5,14.4,231.0,193.24,153.02
2018,5,3,8,0,87.0,215.0,3.5,14.8,261.0,220.22,174.34
2018,5,3,8,15,86.0,238.5,3.55,15.2,287.5,246.22,195.06
2018,5,3,8,30,85.0,262.0,3.6,15.6,314.0,272.25,215.48
2018,5,3,8,45,120.5,287.0,3.6,15.95,367.0,311.59,246.04
2018,5,3,9,0,156.0,312.0,3.6,16.3,420.0,358.73,282.51
2018,5,3,9,15,249.0,317.0,3.65,16.65,501.0,418.77,329.28
2018,5,3,9,30,342.0,322.0,3.7,17.0,582.0,490.81,384.86
2018,5,3,9,45,492.0,276.5,3.75,17.3,668.5,557.69,437.57
2018,5,3,10,0,642.0,231.0,3.8,17.6,755.0,637.12,499.22
2018,5,3,10,15,759.0,183.0,3.9,17.9,822.5,701.29,548.76
2018,5,3,10,30,876.0,135.0,4.0,18.2,890.0,773.1,601.81
2018,5,3,10,45,897.5,127.5,4.05,18.45,916.5,812.52,628.63
2018,5,3,11,0,919.0,120.0,4.1,18.7,943.0,850.87,654.68
2018,5,3,11,15,923.0,119.5,4.1,18.9,956.0,880.05,674.01
2018,5,3,11,30,927.0,119.0,4.1,19.1,969.0,906.86,691.68
2018,5,3,11,45,930.0,119.0,4.15,19.35,975.5,930.78,707.46
2018,5,3,12,0,933.0,119.0,4.2,19.6,982.0,952.06,721.44
2018,5,3,12,15,934.5,117.5,4.25,19.7,980.0,967.75,732.08
2018,5,3,12,30,936.0,116.0,4.3,19.8,978.0,980.53,740.84
2018,5,3,12,45,929.0,118.5,4.3,19.9,966.0,986.43,744.76
2018,5,3,13,0,922.0,121.0,4.3,20.0,954.0,989.24,746.74
2018,5,3,13,15,925.0,116.0,4.35,20.05,938.0,990.73,748.4
2018,5,3,13,30,928.0,111.0,4.4,20.1,922.0,989.06,747.97
2018,5,3,13,45,922.0,110.0,4.4,20.15,896.5,979.97,742.4
2018,5,3,14,0,916.0,109.0,4.4,20.2,871.0,967.88,734.95
2018,5,3,14,15,906.5,108.5,4.4,20.15,838.5,950.21,724.05
2018,5,3,14,30,897.0,108.0,4.4,20.1,806.0,929.83,711.38
2018,5,3,14,45,862.5,113.5,4.4,20.0,758.5,891.25,686.1
2018,5,3,15,0,828.0,119.0,4.4,19.9,711.0,856.57,663.51
2018,5,3,15,15,822.5,110.0,4.4,19.9,668.0,824.16,642.09
2018,5,3,15,30,817.0,101.0,4.4,19.9,625.0,789.43,618.84
2018,5,3,15,45,811.5,97.0,4.3,19.55,585.0,758.19,598.28
2018,5,3,16,0,806.0,93.0,4.2,19.2,545.0,725.02,576.19
2018,5,3,16,15,778.0,91.0,4.1,18.8,494.5,676.08,542.12
2018,5,3,16,30,750.0,89.0,4.0,18.4,444.0,627.12,507.14
2018,5,3,16,45,717.0,85.0,3.95,18.0,392.5,575.51,468.02
2018,5,3,17,0,684.0,81.0,3.9,17.6,341.0,522.62,426.8
2018,5,3,17,15,639.5,75.0,3.8,16.95,289.5,462.25,378.59
2018,5,3,17,30,595.0,69.0,3.7,16.3,238.0,404.53,330.83
2018,5,3,17,45,526.5,61.0,3.6,15.6,188.0,336.08,272.81
