Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,0,458.0,53.0,3.5,14.9,138.0,273.13,217.67
2018,5,3,18,15,356.5,43.0,3.45,14.3,96.5,201.29,154.43
2018,5,3,18,30,255.0,33.0,3.4,13.7,55.0,140.45,92.67
2018,5,3,18,45,142.0,19.0,3.4,13.1,30.0,59.09,0.0
2018,5,3,19,0,29.0,5.0,3.4,12.5,5.0,4.91,0.0
2018,5,3,19,15,14.5,2.5,3.4,12.25,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,4,5,15,34.5,10.5,1.8,8.95,12.5,10.32,0.0
2018,5,4,5,30,69.0,21.0,2.1,9.5,25.0,17.69,0.0
2018,5,4,5,45,199.5,36.5,2.45,10.1,64.5,28.09,18.27
2018,5,4,6,0,330.0,52.0,2.8,10.7,104.0,39.23,29.18
2018,5,4,6,15,408.0,62.0,2.85,11.25,150.0,45.81,35.51
2018,5,4,6,30,486.0,72.0,2.9,11.8,196.0,50.92,40.29
2018,5,4,6,45,484.0,84.0,3.0,12.4,231.0,86.19,53.59
2018,5,4,7,0,482.0,96.0,3.1,13.0,266.0,122.44,78.19
2018,5,4,7,15,473.0,114.0,2.9,13.75,302.5,161.9,110.23
2018,5,4,7,30,464.0,132.0,2.7,14.5,339.0,200.72,143.67
2018,5,4,7,45,601.5,119.0,2.5,15.2,420.5,248.18,179.95
2018,5,4,8,0,739.0,106.0,2.3,15.9,502.0,309.87,229.18
2018,5,4,8,15,732.5,118.0,2.1,16.55,541.0,355.9,269.25
2018,5,4,8,30,726.0,130.0,1.9,17.2,580.0,400.88,307.1
2018,5,4,8,45,663.0,157.5,1.7,17.9,591.0,433.12,333.78
2018,5,4,9,0,600.0,185.0,1.5,18.6,602.0,459.05,353.91
2018,5,4,9,15,664.5,176.5,1.4,19.25,662.5,515.0,395.96
2018,5,4,9,30,729.0,168.0,1.3,19.9,723.0,575.65,440.02
2018,5,4,9,45,813.5,138.5,1.2,20.55,783.5,635.72,482.82
2018,5,4,10,0,898.0,109.0,1.1,21.2,844.0,700.26,527.36
2018,5,4,10,15,904.0,111.0,1.15,21.8,871.5,740.87,553.74
2018,5,4,10,30,910.0,113.0,1.2,22.4,899.0,779.88,578.18
2018,5,4,10,45,913.5,114.0,1.2,23.0,918.5,814.26,598.65
2018,5,4,11,0,917.0,115.0,1.2,23.6,938.0,846.54,617.53
2018,5,4,11,15,884.0,136.5,1.25,24.1,939.0,865.69,628.65
2018,5,4,11,30,851.0,158.0,1.3,24.6,940.0,882.84,638.66
2018,5,4,11,45,742.5,225.5,1.3,25.15,910.5,875.07,631.9
2018,5,4,12,0,634.0,293.0,1.3,25.7,881.0,860.37,618.86
2018,5,4,12,15,557.0,331.5,1.25,26.1,847.0,841.72,603.36
2018,5,4,12,30,480.0,370.0,1.2,26.5,813.0,819.21,585.39
2018,5,4,12,45,510.0,352.5,1.15,26.9,818.5,838.11,597.45
2018,5,4,13,0,540.0,335.0,1.1,27.3,824.0,855.33,607.88
2018,5,4,13,15,569.5,314.5,1.15,27.4,821.0,867.03,617.01
2018,5,4,13,30,599.0,294.0,1.2,27.5,818.0,876.37,624.78
2018,5,4,13,45,604.5,278.5,1.3,27.6,794.5,867.18,620.97
2018,5,4,14,0,610.0,263.0,1.4,27.7,771.0,854.73,615.25
2018,5,4,14,15,693.5,212.0,1.55,27.65,769.0,874.62,632.8
2018,5,4,14,30,777.0,161.0,1.7,27.6,767.0,884.71,642.0
2018,5,4,14,45,789.0,145.5,1.9,27.5,735.5,867.29,634.05
2018,5,4,15,0,801.0,130.0,2.1,27.4,704.0,846.59,623.93
2018,5,4,15,15,780.5,126.0,2.1,27.4,657.5,807.73,599.51
2018,5,4,15,30,760.0,122.0,2.1,27.4,611.0,767.48,574.03
2018,5,4,15,45,763.5,112.5,2.4,26.85,573.0,739.02,559.54
2018,5,4,16,0,767.0,103.0,2.7,26.3,535.0,708.12,542.52
2018,5,4,16,15,750.0,98.0,2.8,25.6,488.0,665.06,515.48
2018,5,4,16,30,733.0,93.0,2.9,24.9,441.0,623.83,488.51
2018,5,4,16,45,701.5,88.0,3.0,24.2,390.0,570.3,450.5
2018,5,4,17,0,670.0,83.0,3.1,23.5,339.0,517.73,411.81
2018,5,4,17,15,626.0,77.5,3.15,22.4,288.5,458.74,367.02
2018,5,4,17,30,582.0,72.0,3.2,21.3,238.0,402.35,322.35
2018,5,4,17,45,514.5,62.5,3.2,20.2,187.5,333.12,265.63
2018,5,4,18,0,447.0,53.0,3.2,19.1,137.0,269.38,211.47
2018,5,4,18,15,345.0,42.5,3.25,18.2,95.5,197.21,149.42
2018,5,4,18,30,243.0,32.0,3.3,17.3,54.0,135.24,89.69
2018,5,4,18,45,135.5,18.5,3.3,16.35,29.5,67.52,0.0
2018,5,4,19,0,28.0,5.0,3.3,15.4,5.0,11.68,0.0
2018,5,4,19,15,14.0,2.5,3.3,14.95,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,5,4,45,3.0,1.0,2.35,10.85,1.0,0.0,0.0
2018,5,5,5,0,6.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,5,5,5,15,6.0,9.0,2.5,11.35,9.0,8.85,0.0
2018,5,5,5,30,6.0,16.0,2.6,11.7,16.0,15.46,0.79
2018,5,5,5,45,3.0,28.0,2.65,12.0,28.0,27.0,17.33
2018,5,5,6,0,0.0,40.0,2.7,12.3,40.0,38.35,28.26
2018,5,5,6,15,0.0,48.0,2.65,12.6,48.0,46.21,35.7
2018,5,5,6,30,0.0,56.0,2.6,12.9,56.0,54.0,42.88
2018,5,5,6,45,0.0,59.5,2.55,13.25,59.5,57.5,43.67
2018,5,5,7,0,0.0,63.0,2.5,13.6,63.0,60.89,46.44
2018,5,5,7,15,0.0,88.5,2.5,13.9,88.5,84.87,66.52
2018,5,5,7,30,0.0,114.0,2.5,14.2,114.0,108.45,85.9
2018,5,5,7,45,15.0,152.5,2.5,14.5,160.5,147.43,117.2
2018,5,5,8,0,30.0,191.0,2.5,14.8,207.0,183.61,145.84
2018,5,5,8,15,191.5,219.0,2.6,15.1,337.0,263.78,207.31
2018,5,5,8,30,353.0,247.0,2.7,15.4,467.0,359.51,281.58
2018,5,5,8,45,355.0,267.5,2.8,15.7,502.0,397.2,311.62
2018,5,5,9,0,357.0,288.0,2.9,16.0,537.0,434.89,341.28
2018,5,5,9,15,333.0,314.0,2.85,16.7,556.5,463.22,362.17
2018,5,5,9,30,309.0,340.0,2.8,17.4,576.0,489.25,380.63
2018,5,5,9,45,307.0,357.5,2.75,18.15,600.5,519.33,401.8
2018,5,5,10,0,305.0,375.0,2.7,18.9,625.0,548.91,422.08
2018,5,5,10,15,280.0,395.0,2.6,19.55,630.5,564.04,430.98
2018,5,5,10,30,255.0,415.0,2.5,20.2,636.0,577.06,438.13
2018,5,5,10,45,224.5,427.5,2.35,20.9,625.5,578.5,436.48
2018,5,5,11,0,194.0,440.0,2.2,21.6,615.0,575.57,431.68
2018,5,5,11,15,147.5,440.0,2.25,21.65,574.0,545.52,409.14
2018,5,5,11,30,101.0,440.0,2.3,21.7,533.0,511.79,383.84
2018,5,5,11,45,116.5,447.5,2.3,21.7,555.5,538.84,403.77
2018,5,5,12,0,132.0,455.0,2.3,21.7,578.0,565.49,422.98
2018,5,5,12,15,146.0,456.0,2.55,21.4,591.5,584.64,438.29
2018,5,5,12,30,160.0,457.0,2.8,21.1,605.0,603.7,453.65
2018,5,5,12,45,109.0,403.0,3.05,20.8,503.5,506.64,384.14
2018,5,5,13,0,58.0,349.0,3.3,20.5,402.0,401.9,307.17
2018,5,5,13,15,47.5,352.0,3.55,20.05,394.5,396.77,304.32
2018,5,5,13,30,37.0,355.0,3.8,19.6,387.0,391.54,300.99
2018,5,5,13,45,40.0,348.5,4.05,19.15,382.5,389.15,300.44
2018,5,5,14,0,43.0,342.0,4.3,18.7,378.0,386.55,299.8
2018,5,5,14,15,88.5,352.5,4.45,18.3,423.0,440.77,343.84
2018,5,5,14,30,134.0,363.0,4.6,17.9,468.0,502.44,393.08
2018,5,5,14,45,118.5,343.0,4.75,17.45,432.5,467.35,367.52
2018,5,5,15,0,103.0,323.0,4.9,17.0,397.0,423.52,335.26
2018,5,5,15,15,122.5,305.5,4.9,17.0,388.5,429.62,341.54
2018,5,5,15,30,142.0,288.0,4.9,17.0,380.0,425.56,339.9
2018,5,5,15,45,283.5,240.5,5.1,16.75,406.5,491.74,397.34
2018,5,5,16,0,425.0,193.0,5.3,16.5,433.0,548.4,446.56
2018,5,5,16,15,361.5,185.5,5.15,16.45,376.5,471.88,385.94
2018,5,5,16,30,298.0,178.0,5.0,16.4,320.0,408.38,334.96
2018,5,5,16,45,378.0,146.0,4.85,16.35,305.0,422.93,348.5
2018,5,5,17,0,458.0,114.0,4.7,16.3,290.0,421.16,348.13
2018,5,5,17,15,498.0,94.5,4.4,15.9,260.0,406.15,335.57
2018,5,5,17,30,538.0,75.0,4.1,15.5,230.0,383.8,315.87
2018,5,5,17,45,480.0,66.5,3.75,15.1,184.5,322.07,262.59
2018,5,5,18,0,422.0,58.0,3.4,14.7,139.0,264.83,211.84
2018,5,5,18,15,317.5,47.0,3.4,14.2,97.5,191.78,148.05
2018,5,5,18,30,213.0,36.0,3.4,13.7,56.0,130.83,89.74
2018,5,5,18,45,115.5,20.5,3.45,13.2,30.5,64.98,0.0
2018,5,5,19,0,18.0,5.0,3.5,12.7,5.0,9.3,0.0
2018,5,5,19,15,9.0,2.5,3.6,12.5,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,6,4,45,4.5,1.0,2.1,8.5,1.0,0.0,0.0
2018,5,6,5,0,9.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,5,6,5,15,49.0,13.0,2.4,9.2,16.0,12.78,0.0
2018,5,6,5,30,89.0,24.0,2.7,9.8,30.0,20.11,4.64
2018,5,6,5,45,146.5,38.5,3.0,10.4,58.0,31.7,21.61
2018,5,6,6,0,204.0,53.0,3.3,11.0,86.0,39.74,29.67
2018,5,6,6,15,170.0,72.0,3.35,11.5,106.5,57.03,45.55
2018,5,6,6,30,136.0,91.0,3.4,12.0,127.0,76.67,63.31
2018,5,6,6,45,207.0,109.0,3.4,12.5,177.0,99.29,72.55
2018,5,6,7,0,278.0,127.0,3.4,13.0,227.0,133.93,96.26
2018,5,6,7,15,280.0,150.0,3.35,13.45,264.0,169.02,124.74
2018,5,6,7,30,282.0,173.0,3.3,13.9,301.0,204.6,154.54
2018,5,6,7,45,350.0,181.5,3.25,14.4,358.5,245.72,186.97
2018,5,6,8,0,418.0,190.0,3.2,14.9,416.0,288.85,221.72
2018,5,6,8,15,623.0,146.0,3.2,15.4,517.5,345.64,265.86
2018,5,6,8,30,828.0,102.0,3.2,15.9,619.0,424.53,328.88
2018,5,6,8,45,849.5,102.0,3.2,16.45,665.5,474.7,370.72
2018,5,6,9,0,871.0,102.0,3.2,17.0,712.0,529.31,414.79
2018,5,6,9,15,851.5,117.0,3.25,17.5,741.0,569.11,446.53
2018,5,6,9,30,832.0,132.0,3.3,18.0,770.0,609.45,477.51
2018,5,6,9,45,802.0,155.0,3.4,18.45,791.5,647.59,505.85
2018,5,6,10,0,772.0,178.0,3.5,18.9,813.0,681.98,530.61
2018,5,6,10,15,840.0,148.0,3.65,19.3,859.5,732.69,569.13
2018,5,6,10,30,908.0,118.0,3.8,19.7,906.0,787.0,607.12
2018,5,6,10,45,877.0,140.0,3.95,20.1,915.5,813.97,625.0
2018,5,6,11,0,846.0,162.0,4.1,20.5,925.0,837.97,640.93
2018,5,6,11,15,741.0,228.5,4.2,20.75,903.5,839.37,641.18
2018,5,6,11,30,636.0,295.0,4.3,21.0,882.0,833.78,633.91
2018,5,6,11,45,774.0,213.0,4.45,21.25,931.0,893.48,678.45
2018,5,6,12,0,912.0,131.0,4.6,21.5,980.0,950.06,717.45
2018,5,6,12,15,731.5,227.0,4.65,21.55,906.5,900.74,683.28
2018,5,6,12,30,551.0,323.0,4.7,21.6,833.0,840.37,637.5
2018,5,6,12,45,524.0,339.0,4.75,21.7,820.0,839.62,636.7
2018,5,6,13,0,497.0,355.0,4.8,21.8,807.0,836.85,634.16
2018,5,6,13,15,528.5,332.5,4.75,21.6,804.5,848.6,644.27
2018,5,6,13,30,560.0,310.0,4.7,21.4,802.0,858.08,652.78
2018,5,6,13,45,534.0,307.0,4.65,21.25,765.5,831.2,634.08
2018,5,6,14,0,508.0,304.0,4.6,21.1,729.0,802.67,614.37
2018,5,6,14,15,324.5,333.0,4.5,20.75,601.0,653.69,503.82
2018,5,6,14,30,141.0,362.0,4.4,20.4,473.0,507.89,392.31
2018,5,6,14,45,180.0,346.0,4.3,20.0,480.5,525.49,408.5
2018,5,6,15,0,219.0,330.0,4.2,19.6,488.0,540.95,422.49
2018,5,6,15,15,172.5,305.5,4.2,19.6,425.5,472.12,370.42
2018,5,6,15,30,126.0,281.0,4.2,19.6,363.0,404.79,318.92
2018,5,6,15,45,301.0,229.5,4.1,18.7,405.5,493.75,394.66
2018,5,6,16,0,476.0,178.0,4.0,17.8,448.0,571.35,459.93
2018,5,6,16,15,386.0,171.0,4.0,17.3,377.0,483.23,391.76
2018,5,6,16,30,296.0,164.0,4.0,16.8,306.0,391.35,319.73
2018,5,6,16,45,218.0,149.5,4.0,16.3,247.5,314.18,257.81
2018,5,6,17,0,140.0,135.0,4.0,15.8,189.0,234.96,192.82
2018,5,6,17,15,284.5,108.0,3.9,15.4,197.5,289.38,239.68
2018,5,6,17,30,429.0,81.0,3.8,15.0,206.0,331.09,273.58
2018,5,6,17,45,365.5,72.5,3.75,14.6,164.0,272.45,222.91
2018,5,6,18,0,302.0,64.0,3.7,14.2,122.0,219.39,176.19
2018,5,6,18,15,256.0,50.5,3.6,13.9,89.5,172.92,134.04
2018,5,6,18,30,210.0,37.0,3.5,13.6,57.0,131.3,91.5
2018,5,6,18,45,119.5,22.5,3.4,13.35,32.5,69.33,0.0
2018,5,6,19,0,29.0,8.0,3.3,13.1,8.0,14.99,0.0
2018,5,6,19,15,14.5,4.0,3.3,13.0,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.95,9.65,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,5,7,5,15,108.5,15.0,2.1,10.35,22.5,14.74,0.0
2018,5,7,5,30,207.0,28.0,2.3,11.0,43.0,22.09,7.15
2018,5,7,5,45,320.5,39.0,2.5,11.65,82.5,30.69,20.75
2018,5,7,6,0,434.0,50.0,2.7,12.3,122.0,37.67,27.73
2018,5,7,6,15,507.0,57.5,2.55,12.95,170.5,40.99,31.05
2018,5,7,6,30,580.0,65.0,2.4,13.6,219.0,50.67,33.28
2018,5,7,6,45,628.5,71.0,2.3,14.25,270.5,88.5,48.6
2018,5,7,7,0,677.0,77.0,2.2,14.9,322.0,131.53,76.3
2018,5,7,7,15,711.5,82.0,2.15,15.55,374.5,176.57,111.36
2018,5,7,7,30,746.0,87.0,2.1,16.2,427.0,228.49,154.85
2018,5,7,7,45,771.5,91.0,2.0,16.9,478.0,277.05,196.97
2018,5,7,8,0,797.0,95.0,1.9,17.6,529.0,327.94,240.86
2018,5,7,8,15,802.5,102.0,1.9,18.25,572.5,376.41,282.67
2018,5,7,8,30,808.0,109.0,1.9,18.9,616.0,424.86,323.25
2018,5,7,8,45,831.5,109.5,1.85,19.6,663.0,475.44,363.85
2018,5,7,9,0,855.0,110.0,1.8,20.3,710.0,527.26,404.02
2018,5,7,9,15,873.0,109.0,1.8,20.95,751.5,578.74,442.86
2018,5,7,9,30,891.0,108.0,1.8,21.6,793.0,627.05,478.31
2018,5,7,9,45,903.0,107.5,1.75,22.2,827.5,671.92,510.01
2018,5,7,10,0,915.0,107.0,1.7,22.8,862.0,715.98,540.15
2018,5,7,10,15,920.0,109.5,1.7,23.45,889.5,756.82,565.98
2018,5,7,10,30,925.0,112.0,1.7,24.1,917.0,795.96,589.94
2018,5,7,10,45,927.5,113.5,1.7,24.75,936.0,830.35,610.39
2018,5,7,11,0,930.0,115.0,1.7,25.4,955.0,862.56,629.18
2018,5,7,11,15,932.0,115.5,1.8,25.7,967.0,891.1,647.37
2018,5,7,11,30,934.0,116.0,1.9,26.0,979.0,917.16,663.97
2018,5,7,11,45,934.5,116.5,2.05,26.3,984.0,939.33,678.59
2018,5,7,12,0,935.0,117.0,2.2,26.6,989.0,958.76,691.52
2018,5,7,12,15,933.5,117.5,2.3,26.75,986.0,973.54,701.43
2018,5,7,12,30,932.0,118.0,2.4,26.9,983.0,985.39,709.59
2018,5,7,12,45,922.5,122.0,2.55,27.0,970.0,990.26,714.02
2018,5,7,13,0,913.0,126.0,2.7,27.1,957.0,992.07,716.61
2018,5,7,13,15,915.5,121.0,2.75,27.15,941.0,993.08,718.04
2018,5,7,13,30,918.0,116.0,2.8,27.2,925.0,990.96,717.59
2018,5,7,13,45,912.0,115.5,2.9,27.2,900.0,982.39,713.65
2018,5,7,14,0,906.0,115.0,3.0,27.2,875.0,970.89,707.92
2018,5,7,14,15,836.0,141.5,3.05,27.1,822.5,931.46,683.75
2018,5,7,14,30,766.0,168.0,3.1,27.0,770.0,889.43,657.79
2018,5,7,14,45,782.5,150.0,3.2,26.9,739.5,870.15,647.23
2018,5,7,15,0,799.0,132.0,3.3,26.8,709.0,850.97,636.51
2018,5,7,15,15,816.5,118.0,3.3,26.8,677.5,833.44,626.1
2018,5,7,15,30,834.0,104.0,3.3,26.8,646.0,812.34,613.24
2018,5,7,15,45,820.5,100.0,3.55,26.05,600.5,774.31,591.46
2018,5,7,16,0,807.0,96.0,3.8,25.3,555.0,734.82,568.03
2018,5,7,16,15,785.5,91.5,3.95,24.6,505.0,687.67,537.83
2018,5,7,16,30,764.0,87.0,4.1,23.9,455.0,640.05,506.45
2018,5,7,16,45,733.5,82.0,4.25,23.2,403.0,585.77,467.57
2018,5,7,17,0,703.0,77.0,4.4,22.5,351.0,534.71,429.59
2018,5,7,17,15,658.0,72.0,4.4,21.5,299.0,474.23,382.92
2018,5,7,17,30,613.0,67.0,4.4,20.5,247.0,416.43,336.55
2018,5,7,17,45,547.5,60.5,4.4,19.5,197.5,349.96,281.42
2018,5,7,18,0,482.0,54.0,4.4,18.5,148.0,288.64,228.65
2018,5,7,18,15,375.0,45.0,4.35,17.65,105.0,213.82,164.03
2018,5,7,18,30,268.0,36.0,4.3,16.8,62.0,149.92,104.67
2018,5,7,18,45,153.0,22.0,4.2,16.0,35.0,79.17,0.0
2018,5,7,19,0,38.0,8.0,4.1,15.2,8.0,17.28,0.0
2018,5,7,19,15,19.0,4.0,4.05,14.9,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.2,10.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.3,11.0,2.0,0.0,0.0
2018,5,8,5,15,126.5,14.5,3.45,11.5,23.5,14.25,0.0
2018,5,8,5,30,239.0,27.0,3.6,12.0,45.0,21.94,8.2
2018,5,8,5,45,350.0,37.0,3.7,12.5,85.0,28.48,18.86
2018,5,8,6,0,461.0,47.0,3.8,13.0,125.0,34.63,24.99
2018,5,8,6,15,510.5,55.5,3.85,13.6,169.5,39.02,29.21
2018,5,8,6,30,560.0,64.0,3.9,14.2,214.0,51.45,32.68
2018,5,8,6,45,625.0,67.5,4.0,14.75,268.0,87.37,47.08
2018,5,8,7,0,690.0,71.0,4.1,15.3,322.0,130.13,74.42
2018,5,8,7,15,721.5,75.5,4.15,15.85,373.5,178.07,112.48
2018,5,8,7,30,753.0,80.0,4.2,16.4,425.0,225.94,153.36
2018,5,8,7,45,775.0,83.5,4.25,16.95,474.0,273.51,195.6
2018,5,8,8,0,797.0,87.0,4.3,17.5,523.0,323.03,239.55
2018,5,8,8,15,813.0,91.0,4.2,17.6,570.0,372.56,283.39
2018,5,8,8,30,829.0,95.0,4.1,17.7,617.0,423.05,327.09
2018,5,8,8,45,840.5,98.5,4.05,17.8,659.5,475.45,371.24
2018,5,8,9,0,852.0,102.0,4.0,17.9,702.0,524.02,411.37
2018,5,8,9,15,861.5,104.5,3.9,17.8,740.0,570.43,449.08
2018,5,8,9,30,871.0,107.0,3.8,17.7,778.0,616.31,485.43
2018,5,8,9,45,878.0,109.0,3.75,17.55,810.5,659.42,519.08
2018,5,8,10,0,885.0,111.0,3.7,17.4,843.0,701.39,551.18
2018,5,8,10,15,890.5,112.5,3.7,17.5,869.0,740.51,578.98
2018,5,8,10,30,896.0,114.0,3.7,17.6,895.0,778.02,604.92
2018,5,8,10,45,900.0,114.5,3.7,17.7,914.0,811.66,627.89
2018,5,8,11,0,904.0,115.0,3.7,17.8,933.0,843.27,649.32
2018,5,8,11,15,909.0,114.0,3.75,18.5,946.0,872.13,667.46
2018,5,8,11,30,914.0,113.0,3.8,19.2,959.0,898.72,683.93
2018,5,8,11,45,918.0,111.5,3.85,19.85,965.0,921.54,697.85
2018,5,8,12,0,922.0,110.0,3.9,20.5,971.0,941.79,710.0
2018,5,8,12,15,921.5,109.5,3.95,21.1,968.0,956.2,718.34
2018,5,8,12,30,921.0,109.0,4.0,21.7,965.0,967.73,724.82
2018,5,8,12,45,919.0,108.0,4.0,22.3,954.5,974.4,727.81
2018,5,8,13,0,917.0,107.0,4.0,22.9,944.0,978.05,728.9
2018,5,8,13,15,901.0,114.0,4.2,23.15,923.0,973.62,726.85
2018,5,8,13,30,885.0,121.0,4.4,23.4,902.0,966.31,722.95
2018,5,8,13,45,892.5,112.0,4.55,23.6,881.0,961.77,721.06
2018,5,8,14,0,900.0,103.0,4.7,23.8,860.0,954.0,717.29
2018,5,8,14,15,893.0,101.5,4.95,23.65,829.0,937.59,709.36
2018,5,8,14,30,886.0,100.0,5.2,23.5,798.0,918.47,699.43
2018,5,8,14,45,876.0,98.5,5.4,23.3,761.0,894.06,685.44
2018,5,8,15,0,866.0,97.0,5.6,23.1,724.0,867.31,669.6
2018,5,8,15,15,853.0,95.0,5.6,23.1,682.0,835.28,648.25
2018,5,8,15,30,840.0,93.0,5.6,23.1,640.0,801.39,625.46
2018,5,8,15,45,821.0,90.5,5.65,22.35,593.0,765.28,602.87
2018,5,8,16,0,802.0,88.0,5.7,21.6,546.0,723.24,575.45
2018,5,8,16,15,776.5,86.0,5.55,21.1,496.5,676.17,542.45
2018,5,8,16,30,751.0,84.0,5.4,20.6,447.0,628.95,508.8
2018,5,8,16,45,717.5,80.0,5.2,20.1,395.5,574.32,467.24
2018,5,8,17,0,684.0,76.0,5.0,19.6,344.0,523.08,426.95
2018,5,8,17,15,639.5,71.5,4.75,19.05,293.5,464.23,379.48
2018,5,8,17,30,595.0,67.0,4.5,18.5,243.0,408.05,332.79
2018,5,8,17,45,529.5,60.5,4.3,18.0,194.5,342.3,277.04
2018,5,8,18,0,464.0,54.0,4.1,17.5,146.0,281.74,224.15
2018,5,8,18,15,362.5,44.0,3.95,16.95,103.5,208.72,160.76
2018,5,8,18,30,261.0,34.0,3.8,16.4,61.0,145.05,102.27
2018,5,8,18,45,149.0,21.0,3.7,15.85,34.5,77.37,0.0
2018,5,8,19,0,37.0,8.0,3.6,15.3,8.0,17.1,0.0
2018,5,8,19,15,18.5,4.0,3.55,15.05,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.3,11.7,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.4,11.7,2.0,0.0,0.0
2018,5,9,5,15,140.0,15.0,3.55,12.15,25.0,14.74,0.0
2018,5,9,5,30,264.0,28.0,3.7,12.6,48.0,22.75,9.65
2018,5,9,5,45,377.5,36.5,3.85,13.1,89.0,27.81,18.3
2018,5,9,6,0,491.0,45.0,4.0,13.6,130.0,32.62,23.19
2018,5,9,6,15,467.0,59.0,4.1,14.1,161.5,41.89,31.72
2018,5,9,6,30,443.0,73.0,4.2,14.6,193.0,59.08,39.26
2018,5,9,6,45,486.5,85.0,4.25,15.15,242.0,95.16,57.9
2018,5,9,7,0,530.0,97.0,4.3,15.7,291.0,135.87,85.86
2018,5,9,7,15,591.0,100.0,4.35,16.15,347.0,176.18,116.44
2018,5,9,7,30,652.0,103.0,4.4,16.6,403.0,222.79,154.7
2018,5,9,7,45,714.5,100.0,4.45,17.05,463.5,270.76,195.48
2018,5,9,8,0,777.0,97.0,4.5,17.5,524.0,327.72,244.11
2018,5,9,8,15,820.0,93.0,4.55,17.85,579.0,379.0,288.7
2018,5,9,8,30,863.0,89.0,4.6,18.2,634.0,437.8,338.55
2018,5,9,8,45,876.0,91.5,4.65,18.55,678.0,487.64,380.72
2018,5,9,9,0,889.0,94.0,4.7,18.9,722.0,537.63,421.91
2018,5,9,9,15,901.5,95.0,4.7,19.2,762.0,585.91,460.72
2018,5,9,9,30,914.0,96.0,4.7,19.5,802.0,633.84,498.24
2018,5,9,9,45,923.0,96.5,4.75,19.85,835.5,678.5,532.52
2018,5,9,10,0,932.0,97.0,4.8,20.2,869.0,722.09,564.97
2018,5,9,10,15,937.5,97.5,4.8,20.5,895.5,761.9,592.3
2018,5,9,10,30,943.0,98.0,4.8,20.8,922.0,799.99,618.12
2018,5,9,10,45,947.0,99.0,4.8,21.1,942.0,835.48,641.86
2018,5,9,11,0,951.0,100.0,4.8,21.4,962.0,868.83,663.91
2018,5,9,11,15,952.5,101.0,4.8,21.6,974.5,897.79,683.04
2018,5,9,11,30,954.0,102.0,4.8,21.8,987.0,924.21,700.36
2018,5,9,11,45,954.0,103.0,4.8,22.05,992.0,946.66,714.77
2018,5,9,12,0,954.0,104.0,4.8,22.3,997.0,966.3,727.29
2018,5,9,12,15,949.5,106.5,4.8,22.45,993.0,980.42,736.39
2018,5,9,12,30,945.0,109.0,4.8,22.6,989.0,991.5,743.53
2018,5,9,12,45,937.0,112.0,4.75,22.7,976.5,996.75,746.57
2018,5,9,13,0,929.0,115.0,4.7,22.8,964.0,998.91,747.67
2018,5,9,13,15,924.5,114.5,4.75,22.8,945.5,997.77,747.81
2018,5,9,13,30,920.0,114.0,4.8,22.8,927.0,993.57,746.03
2018,5,9,13,45,914.5,112.0,4.8,22.85,901.5,983.86,740.06
2018,5,9,14,0,909.0,110.0,4.8,22.9,876.0,971.17,732.21
2018,5,9,14,15,900.0,109.5,4.9,22.7,844.0,953.94,722.82
2018,5,9,14,30,891.0,109.0,5.0,22.5,812.0,934.05,711.59
2018,5,9,14,45,879.5,107.5,5.05,22.35,774.0,908.3,695.75
2018,5,9,15,0,868.0,106.0,5.1,22.2,736.0,880.25,678.23
2018,5,9,15,15,854.0,104.0,5.1,22.2,693.5,847.4,656.5
2018,5,9,15,30,840.0,102.0,5.1,22.2,651.0,817.72,636.96
2018,5,9,15,45,822.0,99.0,5.2,21.45,604.0,777.06,611.55
2018,5,9,16,0,804.0,96.0,5.3,20.7,557.0,735.21,584.74
2018,5,9,16,15,780.0,93.5,5.25,20.15,507.5,688.58,552.68
2018,5,9,16,30,756.0,91.0,5.2,19.6,458.0,641.65,519.8
2018,5,9,16,45,725.0,86.0,5.2,19.1,406.0,589.77,480.77
2018,5,9,17,0,694.0,81.0,5.2,18.6,354.0,536.44,439.42
2018,5,9,17,15,649.0,76.0,4.95,18.0,302.5,476.21,390.84
2018,5,9,17,30,604.0,71.0,4.7,17.4,251.0,418.64,342.99
2018,5,9,17,45,537.5,64.0,4.5,16.75,201.5,351.25,285.89
2018,5,9,18,0,471.0,57.0,4.3,16.1,152.0,289.07,231.59
2018,5,9,18,15,372.0,47.5,4.05,15.55,109.0,216.87,168.39
2018,5,9,18,30,273.0,38.0,3.8,15.0,66.0,154.92,111.15
2018,5,9,18,45,157.5,23.0,3.6,14.45,37.5,83.27,3.27
2018,5,9,19,0,42.0,8.0,3.4,13.9,9.0,18.44,0.0
2018,5,9,19,15,21.0,4.0,3.35,13.7,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,9.95,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,10.1,4.0,0.0,0.0
2018,5,10,5,15,89.0,16.5,1.9,10.85,23.0,16.22,0.0
2018,5,10,5,30,162.0,29.0,2.2,11.6,42.0,22.67,10.43
2018,5,10,5,45,249.5,42.0,2.5,12.35,78.0,32.07,22.14
2018,5,10,6,0,337.0,55.0,2.8,13.1,114.0,41.0,30.67
2018,5,10,6,15,453.0,62.0,2.8,13.6,169.0,44.38,34.02
2018,5,10,6,30,569.0,69.0,2.8,14.1,224.0,59.44,36.91
2018,5,10,6,45,618.5,74.5,2.85,14.65,275.5,96.64,54.07
2018,5,10,7,0,668.0,80.0,2.9,15.2,327.0,139.14,82.57
2018,5,10,7,15,703.0,84.5,2.95,15.75,378.5,183.52,117.82
2018,5,10,7,30,738.0,89.0,3.0,16.3,430.0,234.85,161.29
2018,5,10,7,45,762.0,93.0,3.0,16.85,480.0,282.64,203.27
2018,5,10,8,0,786.0,97.0,3.0,17.4,530.0,332.59,246.97
2018,5,10,8,15,804.5,100.5,3.05,17.95,577.5,382.04,289.8
2018,5,10,8,30,823.0,104.0,3.1,18.5,625.0,432.7,332.6
2018,5,10,8,45,791.5,123.5,3.15,19.1,653.5,475.62,368.33
2018,5,10,9,0,760.0,143.0,3.2,19.7,682.0,514.89,399.84
2018,5,10,9,15,653.5,199.5,3.2,20.2,681.0,539.37,418.23
2018,5,10,9,30,547.0,256.0,3.2,20.7,680.0,557.57,430.52
2018,5,10,9,45,525.0,280.5,3.2,21.2,701.5,590.59,454.03
2018,5,10,10,0,503.0,305.0,3.2,21.7,723.0,621.19,475.04
2018,5,10,10,15,511.5,315.0,3.2,22.1,751.5,658.04,500.9
2018,5,10,10,30,520.0,325.0,3.2,22.5,780.0,694.57,526.04
2018,5,10,10,45,490.5,346.0,3.15,22.85,783.0,711.08,535.79
2018,5,10,11,0,461.0,367.0,3.1,23.2,786.0,724.88,543.54
2018,5,10,11,15,484.0,368.0,3.1,23.4,813.0,761.5,568.9
2018,5,10,11,30,507.0,369.0,3.1,23.6,840.0,798.07,593.8
2018,5,10,11,45,530.5,360.5,3.15,23.8,855.5,825.65,612.89
2018,5,10,12,0,554.0,352.0,3.2,24.0,871.0,852.45,631.44
2018,5,10,12,15,572.5,339.0,3.3,23.9,874.0,869.16,644.21
2018,5,10,12,30,591.0,326.0,3.4,23.8,877.0,884.27,656.03
2018,5,10,12,45,563.5,337.5,3.55,23.7,858.5,878.71,652.74
2018,5,10,13,0,536.0,349.0,3.7,23.6,840.0,870.97,648.08
2018,5,10,13,15,537.5,338.0,3.8,23.55,822.0,866.06,646.17
2018,5,10,13,30,539.0,327.0,3.9,23.5,804.0,859.04,642.84
2018,5,10,13,45,573.5,297.5,4.05,23.45,792.5,861.99,647.8
2018,5,10,14,0,608.0,268.0,4.2,23.4,781.0,863.77,651.91
2018,5,10,14,15,719.0,201.5,4.25,23.25,786.5,893.77,676.15
2018,5,10,14,30,830.0,135.0,4.3,23.1,792.0,912.84,690.85
2018,5,10,14,45,840.5,122.5,4.4,22.95,761.0,896.13,681.27
2018,5,10,15,0,851.0,110.0,4.5,22.8,730.0,871.0,666.2
2018,5,10,15,15,835.0,108.0,4.5,22.8,686.5,841.98,647.41
2018,5,10,15,30,819.0,106.0,4.5,22.8,643.0,806.13,623.68
2018,5,10,15,45,795.5,103.5,4.55,22.15,594.0,762.23,595.77
2018,5,10,16,0,772.0,101.0,4.6,21.5,545.0,717.54,566.72
2018,5,10,16,15,746.0,97.0,4.65,20.95,494.5,668.82,533.76
2018,5,10,16,30,720.0,93.0,4.7,20.4,444.0,622.44,501.6
2018,5,10,16,45,695.5,88.0,4.75,19.9,396.5,573.88,465.55
2018,5,10,17,0,671.0,83.0,4.8,19.4,349.0,525.74,428.67
2018,5,10,17,15,626.0,77.5,4.8,18.65,298.0,465.84,381.35
2018,5,10,17,30,581.0,72.0,4.8,17.9,247.0,408.63,334.58
2018,5,10,17,45,513.0,64.5,4.85,17.15,197.5,340.86,277.68
2018,5,10,18,0,445.0,57.0,4.9,16.4,148.0,278.51,223.6
2018,5,10,18,15,348.5,47.5,4.75,15.75,106.5,208.4,162.27
2018,5,10,18,30,252.0,38.0,4.6,15.1,65.0,147.92,106.97
2018,5,10,18,45,145.5,23.5,4.5,14.45,37.5,81.06,12.58
2018,5,10,19,0,39.0,9.0,4.4,13.8,10.0,18.75,0.0
2018,5,10,19,15,19.5,4.5,4.25,13.55,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,10.85,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,11.0,4.0,0.0,0.0
2018,5,11,5,15,93.0,16.5,2.6,11.65,23.0,16.22,0.0
2018,5,11,5,30,160.0,29.0,3.0,12.3,42.0,22.59,10.93
2018,5,11,5,45,227.0,43.0,3.4,12.9,75.5,32.79,22.76
2018,5,11,6,0,294.0,57.0,3.8,13.5,109.0,42.47,31.94
2018,5,11,6,15,347.5,69.0,4.1,14.1,150.5,50.09,39.02
2018,5,11,6,30,401.0,81.0,4.4,14.7,192.0,68.01,45.76
2018,5,11,6,45,476.0,89.0,4.75,15.3,247.0,101.5,62.83
2018,5,11,7,0,551.0,97.0,5.1,15.9,302.0,141.49,89.45
2018,5,11,7,15,662.0,90.0,5.15,16.55,372.0,183.09,119.3
2018,5,11,7,30,773.0,83.0,5.2,17.2,442.0,239.22,163.96
2018,5,11,7,45,744.0,99.0,5.3,17.9,476.5,281.7,203.67
2018,5,11,8,0,715.0,115.0,5.4,18.6,511.0,324.33,242.82
2018,5,11,8,15,703.5,131.0,5.4,19.2,549.0,370.38,283.24
2018,5,11,8,30,692.0,147.0,5.4,19.8,587.0,414.98,321.28
2018,5,11,8,45,726.0,148.0,5.45,20.4,638.0,465.82,363.0
2018,5,11,9,0,760.0,149.0,5.5,21.0,689.0,519.04,405.66
2018,5,11,9,15,756.5,160.5,5.55,21.45,723.0,562.9,440.29
2018,5,11,9,30,753.0,172.0,5.6,21.9,757.0,605.45,473.03
2018,5,11,9,45,769.5,174.0,5.65,22.3,793.5,650.72,507.43
2018,5,11,10,0,786.0,176.0,5.7,22.7,830.0,697.62,542.29
2018,5,11,10,15,850.0,150.0,5.75,23.05,878.0,750.13,581.9
2018,5,11,10,30,914.0,124.0,5.8,23.4,926.0,805.79,620.63
2018,5,11,10,45,939.5,113.5,5.8,23.7,953.5,846.55,648.16
2018,5,11,11,0,965.0,103.0,5.8,24.0,981.0,886.32,674.8
2018,5,11,11,15,967.5,103.0,5.8,24.3,993.5,915.48,693.82
2018,5,11,11,30,970.0,103.0,5.8,24.6,1006.0,942.11,711.05
2018,5,11,11,45,971.5,102.5,5.75,24.85,1011.0,964.7,725.31
2018,5,11,12,0,973.0,102.0,5.7,25.1,1016.0,984.48,737.63
2018,5,11,12,15,971.5,103.0,5.65,25.35,1013.0,1000.08,747.12
2018,5,11,12,30,970.0,104.0,5.6,25.6,1010.0,1012.65,754.62
2018,5,11,12,45,966.5,104.5,5.55,25.9,999.0,1019.74,758.35
2018,5,11,13,0,963.0,105.0,5.5,26.2,988.0,1023.68,760.07
2018,5,11,13,15,959.5,104.5,5.55,26.35,970.0,1023.44,760.3
2018,5,11,13,30,956.0,104.0,5.6,26.5,952.0,1020.05,758.55
2018,5,11,13,45,951.0,102.5,5.7,26.65,926.5,1011.06,753.49
2018,5,11,14,0,946.0,101.0,5.8,26.8,901.0,998.99,746.44
2018,5,11,14,15,939.0,99.5,5.85,26.75,869.0,982.07,736.44
2018,5,11,14,30,932.0,98.0,5.9,26.7,837.0,962.29,724.55
2018,5,11,14,45,924.0,96.0,5.95,26.7,800.0,938.34,709.64
2018,5,11,15,0,916.0,94.0,6.0,26.7,763.0,911.82,692.93
2018,5,11,15,15,904.5,92.0,6.0,26.7,720.0,879.9,672.12
2018,5,11,15,30,893.0,90.0,6.0,26.7,677.0,845.91,649.75
2018,5,11,15,45,879.0,86.5,5.85,26.35,629.5,806.36,623.48
2018,5,11,16,0,865.0,83.0,5.7,26.0,582.0,765.28,595.88
2018,5,11,16,15,847.0,79.5,5.45,25.7,532.0,724.47,567.69
2018,5,11,16,30,829.0,76.0,5.2,25.4,482.0,678.23,535.13
2018,5,11,16,45,803.5,71.5,4.9,25.05,429.5,625.29,496.58
2018,5,11,17,0,778.0,67.0,4.6,24.7,377.0,572.64,456.06
2018,5,11,17,15,738.0,62.5,4.4,23.95,323.5,512.14,409.28
2018,5,11,17,30,698.0,58.0,4.2,23.2,270.0,453.74,362.64
2018,5,11,17,45,642.0,52.5,4.0,22.5,219.0,388.72,309.03
2018,5,11,18,0,586.0,47.0,3.8,21.8,168.0,330.74,259.14
2018,5,11,18,15,492.5,40.0,3.65,21.1,122.5,258.26,196.76
2018,5,11,18,30,399.0,33.0,3.5,20.4,77.0,194.34,138.49
2018,5,11,18,45,253.5,22.5,3.4,19.7,45.5,113.23,29.06
2018,5,11,19,0,108.0,12.0,3.3,19.0,14.0,39.42,0.0
2018,5,11,19,15,54.0,6.0,3.15,18.6,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.9,11.8,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.9,12.0,5.0,4.91,0.0
2018,5,12,5,15,167.5,17.0,2.05,12.95,29.5,16.71,0.0
2018,5,12,5,30,298.0,29.0,2.2,13.9,54.0,23.15,11.74
2018,5,12,5,45,404.0,37.5,2.4,14.9,96.0,28.22,18.7
2018,5,12,6,0,510.0,46.0,2.6,15.9,138.0,33.02,23.39
2018,5,12,6,15,577.0,52.0,2.75,16.6,187.5,35.41,25.72
2018,5,12,6,30,644.0,58.0,2.9,17.3,237.0,55.51,29.82
2018,5,12,6,45,689.0,62.0,3.05,18.05,289.0,98.25,51.2
2018,5,12,7,0,734.0,66.0,3.2,18.8,341.0,142.39,81.11
2018,5,12,7,15,765.5,70.5,3.25,19.45,394.0,189.36,118.6
2018,5,12,7,30,797.0,75.0,3.3,20.1,447.0,239.54,161.18
2018,5,12,7,45,820.5,77.5,3.35,20.7,498.0,288.83,204.28
2018,5,12,8,0,844.0,80.0,3.4,21.3,549.0,344.42,252.18
2018,5,12,8,15,860.5,82.5,3.3,21.9,596.5,394.87,295.3
2018,5,12,8,30,877.0,85.0,3.2,22.5,644.0,446.19,337.94
2018,5,12,8,45,890.5,86.5,3.1,23.05,688.0,495.89,378.15
2018,5,12,9,0,904.0,88.0,3.0,23.6,732.0,545.75,417.13
2018,5,12,9,15,910.0,92.0,2.95,23.95,770.5,593.64,453.8
2018,5,12,9,30,916.0,96.0,2.9,24.3,809.0,640.62,488.69
2018,5,12,9,45,917.5,101.0,2.85,24.65,840.5,684.54,520.32
2018,5,12,10,0,919.0,106.0,2.8,25.0,872.0,726.84,549.72
2018,5,12,10,15,924.5,107.0,2.85,25.25,898.5,766.55,575.98
2018,5,12,10,30,930.0,108.0,2.9,25.5,925.0,804.57,600.85
2018,5,12,10,45,933.0,109.0,2.9,25.7,944.0,838.78,622.75
2018,5,12,11,0,936.0,110.0,2.9,25.9,963.0,870.83,643.07
2018,5,12,11,15,938.5,110.5,2.95,26.1,975.5,899.69,661.49
2018,5,12,11,30,941.0,111.0,3.0,26.3,988.0,926.11,678.28
2018,5,12,11,45,940.5,111.0,3.05,26.45,991.5,946.82,691.46
2018,5,12,12,0,940.0,111.0,3.1,26.6,995.0,964.75,702.91
2018,5,12,12,15,933.5,114.5,3.2,26.7,990.5,977.74,711.73
2018,5,12,12,30,927.0,118.0,3.3,26.8,986.0,987.73,718.73
2018,5,12,12,45,916.5,123.0,3.4,26.9,973.0,992.43,722.41
2018,5,12,13,0,906.0,128.0,3.5,27.0,960.0,994.12,724.27
2018,5,12,13,15,901.0,127.0,3.65,27.0,941.0,992.02,724.4
2018,5,12,13,30,896.0,126.0,3.8,27.0,922.0,986.95,722.67
2018,5,12,13,45,889.5,124.5,3.95,27.0,896.5,977.0,717.8
2018,5,12,14,0,883.0,123.0,4.1,27.0,871.0,964.19,711.1
2018,5,12,14,15,873.0,122.0,4.25,26.75,839.0,945.89,701.43
2018,5,12,14,30,863.0,121.0,4.4,26.5,807.0,925.02,690.0
2018,5,12,14,45,850.0,119.5,4.6,26.3,768.5,898.49,674.87
2018,5,12,15,0,837.0,118.0,4.8,26.1,730.0,875.13,662.15
2018,5,12,15,15,822.5,115.0,4.8,26.1,687.5,841.51,640.29
2018,5,12,15,30,808.0,112.0,4.8,26.1,645.0,806.14,617.1
2018,5,12,15,45,787.5,109.0,5.15,25.1,597.5,764.4,593.21
2018,5,12,16,0,767.0,106.0,5.5,24.1,550.0,721.7,567.61
2018,5,12,16,15,740.0,103.0,5.55,23.35,500.5,676.05,537.28
2018,5,12,16,30,713.0,100.0,5.6,22.6,451.0,628.07,504.03
2018,5,12,16,45,679.5,94.5,5.65,21.8,399.5,573.2,463.6
2018,5,12,17,0,646.0,89.0,5.7,21.0,348.0,519.47,422.78
2018,5,12,17,15,601.5,83.5,5.5,20.2,298.0,460.76,376.15
2018,5,12,17,30,557.0,78.0,5.3,19.4,248.0,404.68,330.22
2018,5,12,17,45,494.0,70.0,5.05,18.6,200.0,339.6,275.57
2018,5,12,18,0,431.0,62.0,4.8,17.8,152.0,279.4,223.54
2018,5,12,18,15,340.0,51.0,4.4,17.15,110.0,209.36,162.71
2018,5,12,18,30,249.0,40.0,4.0,16.5,68.0,150.06,109.37
2018,5,12,18,45,147.5,25.5,3.65,15.85,40.0,85.76,28.25
2018,5,12,19,0,46.0,11.0,3.3,15.2,12.0,22.68,0.0
2018,5,12,19,15,23.0,5.5,3.1,14.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.55,11.75,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,12.0,4.0,3.93,0.0
2018,5,13,5,15,44.5,15.5,2.95,12.45,19.0,15.24,0.0
2018,5,13,5,30,81.0,27.0,3.2,12.9,34.0,22.58,11.77
2018,5,13,5,45,129.5,41.5,3.45,13.35,61.5,34.07,23.94
2018,5,13,6,0,178.0,56.0,3.7,13.8,89.0,45.17,34.34
2018,5,13,6,15,122.5,69.5,3.75,14.15,95.5,55.06,43.46
2018,5,13,6,30,67.0,83.0,3.8,14.5,102.0,72.94,55.17
2018,5,13,6,45,53.5,108.0,3.85,14.8,125.0,101.0,78.02
2018,5,13,7,0,40.0,133.0,3.9,15.1,148.0,124.13,97.37
2018,5,13,7,15,83.5,163.0,3.85,15.55,200.5,160.24,125.01
2018,5,13,7,30,127.0,193.0,3.8,16.0,253.0,196.57,152.93
2018,5,13,7,45,173.5,213.0,3.75,16.45,304.5,234.76,182.55
2018,5,13,8,0,220.0,233.0,3.7,16.9,356.0,277.62,216.16
2018,5,13,8,15,312.5,231.5,3.65,17.35,422.5,319.55,248.66
2018,5,13,8,30,405.0,230.0,3.6,17.8,489.0,370.42,288.72
2018,5,13,8,45,525.0,208.0,3.6,18.25,568.0,428.74,334.83
2018,5,13,9,0,645.0,186.0,3.6,18.7,647.0,496.07,387.78
2018,5,13,9,15,730.5,161.0,3.6,19.1,709.5,551.84,431.6
2018,5,13,9,30,816.0,136.0,3.6,19.5,772.0,615.86,480.91
2018,5,13,9,45,846.0,127.5,3.65,19.9,811.5,664.21,517.31
2018,5,13,10,0,876.0,119.0,3.7,20.3,851.0,710.97,551.98
2018,5,13,10,15,883.0,120.5,3.8,20.6,878.0,750.66,579.54
2018,5,13,10,30,890.0,122.0,3.9,20.9,905.0,788.87,605.57
2018,5,13,10,45,895.0,122.0,3.95,21.2,924.5,822.47,627.96
2018,5,13,11,0,900.0,122.0,4.0,21.5,944.0,854.13,648.87
2018,5,13,11,15,902.5,123.0,4.1,21.7,956.5,882.53,667.94
2018,5,13,11,30,905.0,124.0,4.2,21.9,969.0,908.61,685.4
2018,5,13,11,45,905.5,124.5,4.35,22.1,974.0,930.0,699.91
2018,5,13,12,0,906.0,125.0,4.5,22.3,979.0,948.76,712.84
2018,5,13,12,15,899.5,129.0,4.6,22.3,974.5,961.79,722.43
2018,5,13,12,30,893.0,133.0,4.7,22.3,970.0,971.93,730.19
2018,5,13,12,45,883.0,137.5,4.8,22.3,957.5,976.38,734.21
2018,5,13,13,0,873.0,142.0,4.9,22.3,945.0,977.93,736.4
2018,5,13,13,15,869.0,140.5,5.0,22.15,927.0,976.33,736.99
2018,5,13,13,30,865.0,139.0,5.1,22.0,909.0,971.85,735.73
2018,5,13,13,45,858.5,138.0,5.15,21.85,884.5,962.66,730.95
2018,5,13,14,0,852.0,137.0,5.2,21.7,860.0,950.73,724.38
2018,5,13,14,15,845.0,135.0,5.25,21.45,830.0,940.12,719.11
2018,5,13,14,30,838.0,133.0,5.3,21.2,800.0,921.5,708.25
2018,5,13,14,45,828.0,129.5,5.3,20.95,763.0,896.05,692.28
2018,5,13,15,0,818.0,126.0,5.3,20.7,726.0,868.33,674.67
2018,5,13,15,15,803.5,123.0,5.3,20.7,684.0,835.18,652.41
2018,5,13,15,30,789.0,120.0,5.3,20.7,642.0,800.32,628.8
2018,5,13,15,45,771.5,116.0,5.25,20.0,596.0,760.45,602.74
2018,5,13,16,0,754.0,112.0,5.2,19.3,550.0,719.46,575.45
