Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,30,857.0,158.0,5.7,30.0,984.0,975.23,716.01
2018,7,1,12,45,848.0,162.5,5.8,29.95,974.0,986.35,724.36
2018,7,1,13,0,839.0,167.0,5.9,29.9,964.0,990.32,728.03
2018,7,1,13,15,831.5,168.5,6.0,29.65,947.5,989.99,729.55
2018,7,1,13,30,824.0,170.0,6.1,29.4,931.0,986.95,729.36
2018,7,1,13,45,813.5,170.5,6.15,29.15,907.0,977.29,724.5
2018,7,1,14,0,803.0,171.0,6.2,28.9,883.0,965.07,717.99
2018,7,1,14,15,793.0,170.0,6.2,28.55,854.0,949.29,709.12
2018,7,1,14,30,783.0,169.0,6.2,28.2,825.0,931.13,698.67
2018,7,1,14,45,770.0,167.0,6.2,27.85,790.0,906.87,683.99
2018,7,1,15,0,757.0,165.0,6.2,27.5,755.0,884.3,670.48
2018,7,1,15,15,743.5,161.0,6.2,27.5,715.5,853.7,650.31
2018,7,1,15,30,730.0,157.0,6.2,27.5,676.0,821.45,628.92
2018,7,1,15,45,711.5,153.0,6.1,26.6,632.5,783.51,605.12
2018,7,1,16,0,693.0,149.0,6.0,25.7,589.0,744.58,580.27
2018,7,1,16,15,668.5,144.0,5.9,25.05,542.0,699.07,549.59
2018,7,1,16,30,644.0,139.0,5.8,24.4,495.0,653.41,517.43
2018,7,1,16,45,613.5,132.5,5.75,23.75,446.0,601.92,480.18
2018,7,1,17,0,583.0,126.0,5.7,23.1,397.0,551.23,442.65
2018,7,1,17,15,544.5,118.0,5.6,22.45,348.0,494.87,399.61
2018,7,1,17,30,506.0,110.0,5.5,21.8,299.0,437.8,354.94
2018,7,1,17,45,456.0,100.0,5.4,21.15,251.0,377.9,306.69
2018,7,1,18,0,406.0,90.0,5.3,20.5,203.0,321.77,260.22
2018,7,1,18,15,345.5,76.0,5.15,19.9,159.0,260.1,208.15
2018,7,1,18,30,285.0,62.0,5.0,19.3,115.0,203.69,159.55
2018,7,1,18,45,213.0,46.0,4.85,18.7,79.0,146.06,109.77
2018,7,1,19,0,141.0,30.0,4.7,18.1,43.0,95.11,62.49
2018,7,1,19,15,80.5,17.5,4.65,17.75,24.0,49.29,0.0
2018,7,1,19,30,20.0,5.0,4.6,17.4,5.0,9.54,0.0
2018,7,1,19,45,10.0,2.5,4.6,17.0,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,2.3,14.7,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,2.5,14.9,7.0,5.9,0.0
2018,7,2,5,15,87.0,20.5,2.55,15.35,29.0,17.32,2.85
2018,7,2,5,30,144.0,35.0,2.6,15.8,51.0,26.73,16.8
2018,7,2,5,45,206.0,52.5,2.7,16.2,88.0,39.54,28.78
2018,7,2,6,0,268.0,70.0,2.8,16.6,125.0,51.77,39.93
2018,7,2,6,15,322.5,85.0,2.85,17.15,169.0,63.73,50.65
2018,7,2,6,30,377.0,100.0,2.9,17.7,213.0,95.58,63.09
2018,7,2,6,45,423.5,111.5,2.9,18.2,260.5,129.23,84.66
2018,7,2,7,0,470.0,123.0,2.9,18.7,308.0,167.57,112.87
2018,7,2,7,15,508.0,132.5,2.9,19.25,357.0,207.26,144.45
2018,7,2,7,30,546.0,142.0,2.9,19.8,406.0,250.74,180.18
2018,7,2,7,45,574.0,149.0,2.9,20.35,453.0,292.31,215.13
2018,7,2,8,0,602.0,156.0,2.9,20.9,500.0,336.74,252.17
2018,7,2,8,15,633.5,160.0,2.9,21.55,549.0,382.39,289.52
2018,7,2,8,30,665.0,164.0,2.9,22.2,598.0,430.74,328.23
2018,7,2,8,45,687.5,167.0,2.95,22.8,642.0,476.34,364.23
2018,7,2,9,0,710.0,170.0,3.0,23.4,686.0,523.36,400.43
2018,7,2,9,15,704.0,183.5,3.05,23.85,718.0,564.77,431.58
2018,7,2,9,30,698.0,197.0,3.1,24.3,750.0,604.84,460.92
2018,7,2,9,45,681.5,215.5,3.15,24.8,774.5,641.16,486.52
2018,7,2,10,0,665.0,234.0,3.2,25.3,799.0,675.2,509.85
2018,7,2,10,15,678.5,236.0,3.3,25.75,828.0,713.71,536.81
2018,7,2,10,30,692.0,238.0,3.4,26.2,857.0,751.89,563.07
2018,7,2,10,45,703.5,237.5,3.5,26.6,879.5,785.63,586.06
2018,7,2,11,0,715.0,237.0,3.6,27.0,902.0,818.5,608.2
2018,7,2,11,15,722.0,237.0,3.7,27.4,917.0,846.96,626.9
2018,7,2,11,30,729.0,237.0,3.8,27.8,932.0,873.98,644.12
2018,7,2,11,45,733.0,236.0,3.9,28.15,939.0,895.75,657.92
2018,7,2,12,0,737.0,235.0,4.0,28.5,946.0,915.67,670.52
2018,7,2,12,15,736.5,235.0,4.15,28.6,945.0,930.36,680.63
2018,7,2,12,30,736.0,235.0,4.3,28.7,944.0,942.84,689.38
2018,7,2,12,45,733.5,234.0,4.45,28.8,935.5,950.09,694.75
2018,7,2,13,0,731.0,233.0,4.6,28.9,927.0,954.92,698.65
2018,7,2,13,15,724.0,232.0,4.75,28.7,910.0,952.91,699.32
2018,7,2,13,30,717.0,231.0,4.9,28.5,893.0,948.44,698.51
2018,7,2,13,45,707.0,229.0,5.05,28.35,869.0,937.6,693.32
2018,7,2,14,0,697.0,227.0,5.2,28.2,845.0,924.42,686.59
2018,7,2,14,15,686.0,224.5,5.35,27.75,816.5,907.53,678.13
2018,7,2,14,30,675.0,222.0,5.5,27.3,788.0,888.54,668.15
2018,7,2,14,45,661.0,218.0,5.6,26.8,753.0,863.21,653.52
2018,7,2,15,0,647.0,214.0,5.7,26.3,718.0,836.15,637.53
2018,7,2,15,15,632.0,208.0,5.7,26.3,679.5,804.52,616.08
2018,7,2,15,30,617.0,202.0,5.7,26.3,641.0,771.53,593.5
2018,7,2,15,45,597.5,195.0,5.8,24.95,598.0,732.52,569.73
2018,7,2,16,0,578.0,188.0,5.9,23.6,555.0,689.36,542.32
2018,7,2,16,15,556.0,179.0,5.85,22.9,510.0,645.27,511.57
2018,7,2,16,30,534.0,170.0,5.8,22.2,465.0,601.18,480.2
2018,7,2,16,45,507.5,159.0,5.75,21.55,418.5,551.87,444.02
2018,7,2,17,0,481.0,148.0,5.7,20.9,372.0,503.35,407.64
2018,7,2,17,15,451.0,135.0,5.6,20.25,325.5,451.4,367.57
2018,7,2,17,30,421.0,122.0,5.5,19.6,279.0,401.01,327.74
2018,7,2,17,45,383.5,107.5,5.4,19.0,234.5,346.55,283.47
2018,7,2,18,0,346.0,93.0,5.3,18.4,190.0,294.79,240.25
2018,7,2,18,15,299.0,77.0,5.15,17.9,149.0,239.78,193.25
2018,7,2,18,30,252.0,61.0,5.0,17.4,108.0,188.73,148.77
2018,7,2,18,45,194.0,44.5,4.85,16.95,74.5,137.12,103.56
2018,7,2,19,0,136.0,28.0,4.7,16.5,41.0,90.66,59.6
2018,7,2,19,15,78.0,16.0,4.65,16.2,22.5,46.53,0.0
2018,7,2,19,30,20.0,4.0,4.6,15.9,4.0,8.56,0.0
2018,7,2,19,45,10.0,2.0,4.55,15.6,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,4,45,27.0,6.0,2.8,13.4,6.5,0.0,0.0
2018,7,3,5,0,54.0,12.0,3.0,13.7,13.0,11.8,0.0
2018,7,3,5,15,156.5,25.5,3.05,14.2,40.5,20.09,3.49
2018,7,3,5,30,259.0,39.0,3.1,14.7,68.0,30.12,19.66
2018,7,3,5,45,348.0,50.0,3.15,15.2,109.0,37.64,27.22
2018,7,3,6,0,437.0,61.0,3.2,15.7,150.0,45.13,34.23
2018,7,3,6,15,499.0,69.0,3.15,16.2,197.0,51.0,39.62
2018,7,3,6,30,561.0,77.0,3.1,16.7,244.0,85.05,49.21
2018,7,3,6,45,605.5,83.0,3.0,17.2,294.0,122.0,71.58
2018,7,3,7,0,650.0,89.0,2.9,17.7,344.0,163.64,102.36
2018,7,3,7,15,684.5,94.0,2.9,18.35,395.0,207.06,137.87
2018,7,3,7,30,719.0,99.0,2.9,19.0,446.0,254.0,177.68
2018,7,3,7,45,746.0,102.0,2.9,19.65,495.5,300.4,217.77
2018,7,3,8,0,773.0,105.0,2.9,20.3,545.0,352.35,261.88
2018,7,3,8,15,794.0,107.0,2.9,20.95,592.5,400.04,302.04
2018,7,3,8,30,815.0,109.0,2.9,21.6,640.0,449.24,342.39
2018,7,3,8,45,833.0,110.5,2.9,22.2,684.5,497.85,381.28
2018,7,3,9,0,851.0,112.0,2.9,22.8,729.0,550.52,421.94
2018,7,3,9,15,846.0,122.0,2.95,23.35,763.5,591.85,453.34
2018,7,3,9,30,841.0,132.0,3.0,23.9,798.0,634.92,484.97
2018,7,3,9,45,829.0,146.0,3.05,24.45,825.5,675.43,513.71
2018,7,3,10,0,817.0,160.0,3.1,25.0,853.0,713.66,540.07
2018,7,3,10,15,828.5,159.5,3.25,25.45,881.5,753.25,567.88
2018,7,3,10,30,840.0,159.0,3.4,25.9,910.0,791.98,593.45
2018,7,3,10,45,851.0,156.5,3.5,26.3,932.5,827.35,616.4
2018,7,3,11,0,862.0,154.0,3.6,26.7,955.0,860.47,637.67
2018,7,3,11,15,867.5,153.5,3.75,27.0,970.0,889.65,656.71
2018,7,3,11,30,873.0,153.0,3.9,27.3,985.0,916.87,674.43
2018,7,3,11,45,878.0,151.5,4.05,27.55,993.0,940.63,689.96
2018,7,3,12,0,883.0,150.0,4.2,27.8,1001.0,962.16,704.07
2018,7,3,12,15,874.5,154.0,4.35,27.85,996.5,973.92,712.34
2018,7,3,12,30,866.0,158.0,4.5,27.9,992.0,982.96,718.95
2018,7,3,12,45,854.0,164.0,4.6,28.0,980.5,992.85,725.8
2018,7,3,13,0,842.0,170.0,4.7,28.1,969.0,995.56,728.35
2018,7,3,13,15,840.5,168.0,4.85,28.05,955.0,997.62,731.47
2018,7,3,13,30,839.0,166.0,5.0,28.0,941.0,996.92,732.84
2018,7,3,13,45,836.5,162.5,5.1,27.95,919.5,990.93,730.39
2018,7,3,14,0,834.0,159.0,5.2,27.9,898.0,982.17,726.19
2018,7,3,14,15,827.5,156.5,5.25,27.65,870.0,967.9,718.59
2018,7,3,14,30,821.0,154.0,5.3,27.4,842.0,951.07,709.31
2018,7,3,14,45,812.5,150.5,5.35,27.15,807.5,928.85,696.36
2018,7,3,15,0,804.0,147.0,5.4,26.9,773.0,904.34,681.8
2018,7,3,15,15,791.0,144.0,5.4,26.9,733.5,874.18,662.29
2018,7,3,15,30,778.0,141.0,5.4,26.9,694.0,842.22,641.45
2018,7,3,15,45,763.5,136.0,5.35,26.15,650.5,805.23,618.54
2018,7,3,16,0,749.0,131.0,5.3,25.4,607.0,770.12,596.69
2018,7,3,16,15,731.5,125.5,5.2,24.9,560.5,727.79,568.45
2018,7,3,16,30,714.0,120.0,5.1,24.4,514.0,684.75,539.31
2018,7,3,16,45,690.0,114.0,5.05,23.9,465.5,636.01,504.89
2018,7,3,17,0,666.0,108.0,5.0,23.4,417.0,587.49,469.33
2018,7,3,17,15,630.5,101.0,4.9,22.8,366.5,530.98,426.66
2018,7,3,17,30,595.0,94.0,4.8,22.2,316.0,476.13,384.1
2018,7,3,17,45,553.0,85.5,4.7,21.55,268.0,417.96,337.69
2018,7,3,18,0,511.0,77.0,4.6,20.9,220.0,362.57,292.06
2018,7,3,18,15,447.5,68.0,4.45,20.3,175.0,299.68,238.99
2018,7,3,18,30,384.0,59.0,4.3,19.7,130.0,241.26,188.47
2018,7,3,18,45,295.5,46.5,4.15,19.05,91.5,177.22,133.14
2018,7,3,19,0,207.0,34.0,4.0,18.4,53.0,122.0,80.61
2018,7,3,19,15,118.0,20.5,3.9,17.95,30.0,63.47,0.0
2018,7,3,19,30,29.0,7.0,3.8,17.5,7.0,13.58,0.0
2018,7,3,19,45,14.5,3.5,3.75,17.05,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,4,45,33.0,6.0,2.85,13.0,6.5,0.0,0.0
2018,7,4,5,0,66.0,12.0,3.1,13.3,13.0,11.8,0.0
2018,7,4,5,15,179.5,25.0,3.3,13.85,41.5,19.71,2.46
2018,7,4,5,30,293.0,38.0,3.5,14.4,70.0,30.43,19.87
2018,7,4,5,45,385.5,46.5,3.7,14.95,111.0,35.17,25.07
2018,7,4,6,0,478.0,55.0,3.9,15.5,152.0,39.69,29.45
2018,7,4,6,15,499.0,66.0,3.9,16.0,191.5,47.54,36.59
2018,7,4,6,30,520.0,77.0,3.9,16.5,231.0,82.13,48.35
2018,7,4,6,45,409.0,105.5,3.85,17.05,240.5,121.59,79.54
2018,7,4,7,0,298.0,134.0,3.8,17.6,250.0,155.06,110.63
2018,7,4,7,15,230.5,165.5,3.8,18.1,263.0,183.96,137.25
2018,7,4,7,30,163.0,197.0,3.8,18.6,276.0,211.41,162.26
2018,7,4,7,45,167.5,220.0,3.75,19.1,308.5,241.97,186.79
2018,7,4,8,0,172.0,243.0,3.7,19.6,341.0,273.11,211.48
2018,7,4,8,15,263.0,240.0,3.7,20.15,404.0,311.74,240.86
2018,7,4,8,30,354.0,237.0,3.7,20.7,467.0,363.14,280.64
2018,7,4,8,45,529.0,199.5,3.75,21.25,569.5,428.52,331.6
2018,7,4,9,0,704.0,162.0,3.8,21.8,672.0,511.34,395.86
2018,7,4,9,15,771.5,145.0,3.85,22.25,731.5,569.43,440.6
2018,7,4,9,30,839.0,128.0,3.9,22.7,791.0,629.1,485.91
2018,7,4,9,45,853.5,128.0,3.95,23.2,827.5,676.08,520.32
2018,7,4,10,0,868.0,128.0,4.0,23.7,864.0,720.24,552.06
2018,7,4,10,15,878.0,127.5,4.1,24.1,892.5,760.07,579.07
2018,7,4,10,30,888.0,127.0,4.2,24.5,921.0,798.75,604.8
2018,7,4,10,45,897.0,125.0,4.3,24.9,943.0,833.92,627.88
2018,7,4,11,0,906.0,123.0,4.4,25.3,965.0,867.5,649.72
2018,7,4,11,15,912.0,122.0,4.5,25.5,980.0,897.68,669.59
2018,7,4,11,30,918.0,121.0,4.6,25.7,995.0,925.8,688.33
2018,7,4,11,45,922.5,119.0,4.7,25.95,1002.5,949.41,703.91
2018,7,4,12,0,927.0,117.0,4.8,26.2,1010.0,970.62,717.92
2018,7,4,12,15,927.5,116.5,4.9,26.25,1009.5,987.01,729.36
2018,7,4,12,30,928.0,116.0,5.0,26.3,1009.0,1000.69,739.12
2018,7,4,12,45,927.0,115.0,5.1,26.3,1001.0,1009.63,745.97
2018,7,4,13,0,926.0,114.0,5.2,26.3,993.0,1015.68,751.04
2018,7,4,13,15,926.0,112.5,5.2,26.2,979.5,1019.26,754.12
2018,7,4,13,30,926.0,111.0,5.2,26.1,966.0,1019.87,755.35
2018,7,4,13,45,924.5,108.0,5.2,26.05,944.5,1014.5,752.55
2018,7,4,14,0,923.0,105.0,5.2,26.0,923.0,1006.13,747.88
2018,7,4,14,15,918.5,102.5,5.2,25.8,894.5,992.45,740.2
2018,7,4,14,30,914.0,100.0,5.2,25.6,866.0,975.95,730.69
2018,7,4,14,45,908.0,97.5,5.2,25.45,832.0,955.31,718.27
2018,7,4,15,0,902.0,95.0,5.2,25.3,798.0,932.08,704.1
2018,7,4,15,15,891.5,93.5,5.2,25.3,758.0,903.48,685.76
2018,7,4,15,30,881.0,92.0,5.2,25.3,718.0,872.78,665.93
2018,7,4,15,45,870.0,89.0,5.15,24.6,675.0,838.07,644.69
2018,7,4,16,0,859.0,86.0,5.1,23.9,632.0,801.63,621.97
2018,7,4,16,15,845.5,82.5,5.05,23.4,585.5,761.14,595.49
2018,7,4,16,30,832.0,79.0,5.0,22.9,539.0,719.49,567.77
2018,7,4,16,45,811.0,76.0,4.95,22.4,489.5,676.51,538.58
2018,7,4,17,0,790.0,73.0,4.9,21.9,440.0,628.81,505.22
2018,7,4,17,15,760.5,69.5,4.8,21.3,389.0,575.17,464.81
2018,7,4,17,30,731.0,66.0,4.7,20.7,338.0,522.54,423.8
2018,7,4,17,45,691.0,61.5,4.6,20.05,288.0,464.22,376.99
2018,7,4,18,0,651.0,57.0,4.5,19.4,238.0,408.33,330.48
2018,7,4,18,15,590.0,51.5,4.25,18.8,190.5,347.0,277.78
2018,7,4,18,30,529.0,46.0,4.0,18.2,143.0,288.34,226.0
2018,7,4,18,45,433.5,38.0,3.7,17.55,102.0,219.34,165.36
2018,7,4,19,0,338.0,30.0,3.4,16.9,61.0,159.3,105.64
2018,7,4,19,15,203.5,19.0,3.25,16.5,34.5,84.96,0.0
2018,7,4,19,30,69.0,8.0,3.1,16.1,8.0,23.8,0.0
2018,7,4,19,45,34.5,4.0,3.0,15.7,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.55,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,12.0,14.0,11.8,0.0
2018,7,5,5,15,261.0,22.0,2.25,12.7,44.5,17.58,0.72
2018,7,5,5,30,402.0,32.0,2.5,13.4,75.0,24.58,14.99
2018,7,5,5,45,489.0,38.0,2.75,14.15,117.5,27.45,18.41
2018,7,5,6,0,576.0,44.0,3.0,14.9,160.0,33.06,23.68
2018,7,5,6,15,632.0,49.5,2.95,15.5,209.0,36.19,26.61
2018,7,5,6,30,688.0,55.0,2.9,16.1,258.0,73.84,36.89
2018,7,5,6,45,726.0,59.0,2.9,16.75,309.0,114.32,60.61
2018,7,5,7,0,764.0,63.0,2.9,17.4,360.0,158.88,93.65
2018,7,5,7,15,790.0,65.5,2.8,18.1,410.0,203.81,131.02
2018,7,5,7,30,816.0,68.0,2.7,18.8,460.0,255.76,175.71
2018,7,5,7,45,837.0,70.5,2.6,19.45,510.0,304.38,218.27
2018,7,5,8,0,858.0,73.0,2.5,20.1,560.0,354.77,261.79
2018,7,5,8,15,873.0,75.5,2.4,20.8,607.0,404.44,303.81
2018,7,5,8,30,888.0,78.0,2.3,21.5,654.0,454.93,345.15
2018,7,5,8,45,899.5,79.5,2.2,22.15,697.0,503.48,383.73
2018,7,5,9,0,911.0,81.0,2.1,22.8,740.0,552.1,420.95
2018,7,5,9,15,921.0,82.0,2.0,23.5,779.0,599.3,455.68
2018,7,5,9,30,931.0,83.0,1.9,24.2,818.0,646.03,488.76
2018,7,5,9,45,939.5,83.0,1.85,24.9,852.0,690.18,519.17
2018,7,5,10,0,948.0,83.0,1.8,25.6,886.0,733.32,546.41
2018,7,5,10,15,953.0,84.0,1.75,26.25,913.5,773.63,570.71
2018,7,5,10,30,958.0,85.0,1.7,26.9,941.0,812.31,593.45
2018,7,5,10,45,960.5,86.0,1.7,27.55,961.0,847.18,613.79
2018,7,5,11,0,963.0,87.0,1.7,28.2,981.0,879.92,632.51
2018,7,5,11,15,965.5,87.5,1.7,28.7,995.0,909.93,649.66
2018,7,5,11,30,968.0,88.0,1.7,29.2,1009.0,937.55,665.17
2018,7,5,11,45,969.0,88.0,1.75,29.75,1015.5,960.83,678.36
2018,7,5,12,0,970.0,88.0,1.8,30.3,1022.0,981.43,689.91
2018,7,5,12,15,965.0,91.5,1.95,30.6,1020.5,997.11,700.35
2018,7,5,12,30,960.0,95.0,2.1,30.9,1019.0,1009.84,709.04
2018,7,5,12,45,952.5,99.5,2.2,31.25,1009.5,1018.21,714.39
2018,7,5,13,0,945.0,104.0,2.3,31.6,1000.0,1023.59,718.0
2018,7,5,13,15,943.0,102.0,2.45,31.75,984.5,1024.72,720.19
2018,7,5,13,30,941.0,100.0,2.6,31.9,969.0,1022.8,720.55
2018,7,5,13,45,937.0,99.5,2.75,32.0,947.0,1017.47,718.98
2018,7,5,14,0,933.0,99.0,2.9,32.1,925.0,1009.19,715.59
2018,7,5,14,15,926.5,97.5,3.0,32.05,895.5,994.54,708.23
2018,7,5,14,30,920.0,96.0,3.1,32.0,866.0,977.1,699.13
2018,7,5,14,45,913.5,93.5,3.2,31.9,831.5,955.88,687.74
2018,7,5,15,0,907.0,91.0,3.3,31.8,797.0,932.08,674.62
2018,7,5,15,15,896.5,89.5,3.3,31.8,757.5,903.36,657.29
2018,7,5,15,30,886.0,88.0,3.3,31.8,718.0,872.52,638.53
2018,7,5,15,45,874.5,85.0,3.35,31.35,674.0,837.23,618.05
2018,7,5,16,0,863.0,82.0,3.4,30.9,630.0,800.22,596.12
2018,7,5,16,15,848.0,79.0,3.4,30.5,583.0,758.97,570.53
2018,7,5,16,30,833.0,76.0,3.4,30.1,536.0,716.65,543.77
2018,7,5,16,45,812.0,72.5,3.35,29.7,486.0,672.99,515.35
2018,7,5,17,0,791.0,69.0,3.3,29.3,436.0,624.66,482.96
2018,7,5,17,15,761.0,65.5,3.2,28.6,385.0,570.67,444.5
2018,7,5,17,30,731.0,62.0,3.1,27.9,334.0,517.75,405.24
2018,7,5,17,45,654.5,58.5,2.95,27.2,275.0,440.46,345.88
2018,7,5,18,0,578.0,55.0,2.8,26.5,216.0,371.01,290.78
2018,7,5,18,15,381.0,42.0,2.6,25.35,139.5,238.38,185.63
2018,7,5,18,30,184.0,29.0,2.4,24.2,63.0,118.65,89.25
2018,7,5,18,45,138.5,22.0,2.15,23.05,43.0,85.5,60.96
2018,7,5,19,0,93.0,15.0,1.9,21.9,23.0,56.7,34.03
2018,7,5,19,15,59.0,9.5,2.25,21.55,13.5,31.73,0.0
2018,7,5,19,30,25.0,4.0,2.6,21.2,4.0,9.69,0.0
2018,7,5,19,45,12.5,2.0,2.9,20.85,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,4,45,5.5,1.5,2.75,17.05,1.5,0.0,0.0
2018,7,6,5,0,11.0,3.0,2.8,17.1,3.0,2.95,0.0
2018,7,6,5,15,5.5,5.5,2.85,17.35,5.5,5.34,0.0
2018,7,6,5,30,0.0,8.0,2.9,17.6,8.0,7.71,0.7
2018,7,6,5,45,0.0,11.0,2.95,17.85,11.0,10.6,3.52
2018,7,6,6,0,0.0,14.0,3.0,18.1,14.0,13.5,6.2
2018,7,6,6,15,0.0,15.5,2.9,18.45,15.5,14.95,7.55
2018,7,6,6,30,0.0,17.0,2.8,18.8,17.0,16.4,8.19
2018,7,6,6,45,0.0,22.0,2.75,19.15,22.0,21.23,12.23
2018,7,6,7,0,0.0,27.0,2.7,19.5,27.0,26.06,16.23
2018,7,6,7,15,26.5,98.5,2.7,19.95,111.0,97.24,73.93
2018,7,6,7,30,53.0,170.0,2.7,20.4,195.0,166.94,129.12
2018,7,6,7,45,38.0,164.0,2.75,20.9,183.0,161.85,125.05
2018,7,6,8,0,23.0,158.0,2.8,21.4,171.0,154.6,119.22
2018,7,6,8,15,15.5,155.0,2.65,22.0,164.0,153.74,118.13
2018,7,6,8,30,8.0,152.0,2.5,22.6,157.0,148.88,113.77
2018,7,6,8,45,4.0,117.5,2.4,23.2,120.0,115.22,86.73
2018,7,6,9,0,0.0,83.0,2.3,23.8,83.0,80.36,58.76
2018,7,6,9,15,0.0,82.0,2.25,24.55,82.0,79.41,57.72
2018,7,6,9,30,0.0,81.0,2.2,25.3,81.0,78.45,56.67
2018,7,6,9,45,4.5,137.5,2.15,26.05,141.5,135.58,100.91
2018,7,6,10,0,9.0,194.0,2.1,26.8,202.0,192.71,144.0
2018,7,6,10,15,16.0,240.5,2.2,27.85,255.0,242.48,180.54
2018,7,6,10,30,23.0,287.0,2.3,28.9,308.0,290.98,215.37
2018,7,6,10,45,197.0,305.5,2.35,29.95,488.0,445.92,330.91
2018,7,6,11,0,371.0,324.0,2.4,31.0,668.0,614.74,450.12
2018,7,6,11,15,505.5,295.0,2.55,31.7,771.5,715.72,519.89
2018,7,6,11,30,640.0,266.0,2.7,32.4,875.0,821.14,591.2
2018,7,6,11,45,684.5,238.0,2.8,33.1,893.5,851.9,610.53
2018,7,6,12,0,729.0,210.0,2.9,33.8,912.0,881.98,628.54
2018,7,6,12,15,695.5,228.5,3.1,34.0,898.0,883.74,630.17
2018,7,6,12,30,662.0,247.0,3.3,34.2,884.0,882.66,630.2
2018,7,6,12,45,748.5,198.0,3.45,34.4,912.5,923.9,657.36
2018,7,6,13,0,835.0,149.0,3.6,34.6,941.0,961.46,681.76
2018,7,6,13,15,865.5,127.5,3.75,34.6,937.0,974.75,691.27
2018,7,6,13,30,896.0,106.0,3.9,34.6,933.0,984.77,698.97
2018,7,6,13,45,738.0,188.0,4.05,34.6,858.5,920.47,658.86
2018,7,6,14,0,580.0,270.0,4.2,34.6,784.0,854.53,615.48
2018,7,6,14,15,490.5,304.0,4.3,34.4,729.0,799.95,578.54
2018,7,6,14,30,401.0,338.0,4.4,34.2,674.0,747.37,542.17
2018,7,6,14,45,574.5,244.0,4.5,34.0,703.0,809.05,591.45
2018,7,6,15,0,748.0,150.0,4.6,33.8,732.0,855.81,626.3
2018,7,6,15,15,800.5,119.0,4.6,33.8,713.0,855.03,626.75
2018,7,6,15,30,853.0,88.0,4.6,33.8,694.0,843.61,620.43
2018,7,6,15,45,838.0,87.0,4.6,32.95,651.0,808.48,600.16
2018,7,6,16,0,823.0,86.0,4.6,32.1,608.0,771.97,578.72
2018,7,6,16,15,809.0,82.0,4.6,31.4,562.5,731.65,553.83
2018,7,6,16,30,795.0,78.0,4.6,30.7,517.0,694.79,531.04
2018,7,6,16,45,748.0,80.5,4.55,30.05,462.5,636.43,491.82
2018,7,6,17,0,701.0,83.0,4.5,29.4,408.0,579.82,452.3
2018,7,6,17,15,686.0,75.5,4.4,28.55,363.0,534.36,419.69
2018,7,6,17,30,671.0,68.0,4.3,27.7,318.0,488.83,385.77
2018,7,6,17,45,634.5,62.0,4.15,26.85,270.0,435.37,344.17
2018,7,6,18,0,598.0,56.0,4.0,26.0,222.0,382.25,301.38
2018,7,6,18,15,531.0,50.5,3.95,25.35,176.0,318.24,248.43
2018,7,6,18,30,464.0,45.0,3.9,24.7,130.0,259.87,198.65
2018,7,6,18,45,392.0,36.5,3.85,24.0,93.5,202.1,148.45
2018,7,6,19,0,320.0,28.0,3.8,23.3,57.0,151.31,96.96
2018,7,6,19,15,193.0,18.0,3.75,22.95,32.5,80.76,0.0
2018,7,6,19,30,66.0,8.0,3.7,22.6,8.0,23.05,0.0
2018,7,6,19,45,33.0,4.0,3.7,22.25,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,48.5,4.5,2.25,16.1,5.5,0.0,0.0
2018,7,7,5,0,97.0,9.0,2.5,16.3,11.0,8.85,0.0
2018,7,7,5,15,243.5,19.5,2.55,16.85,41.0,15.28,0.0
2018,7,7,5,30,390.0,30.0,2.6,17.4,71.0,22.86,13.12
2018,7,7,5,45,477.0,36.5,2.65,17.95,113.0,26.28,17.04
2018,7,7,6,0,564.0,43.0,2.7,18.5,155.0,32.29,22.6
2018,7,7,6,15,619.5,48.0,2.7,19.35,202.5,34.36,24.55
2018,7,7,6,30,675.0,53.0,2.7,20.2,250.0,69.17,33.66
2018,7,7,6,45,714.5,57.0,2.7,21.0,301.0,109.1,56.09
2018,7,7,7,0,754.0,61.0,2.7,21.8,352.0,153.25,87.86
2018,7,7,7,15,781.0,64.0,2.75,22.75,402.5,198.29,124.39
2018,7,7,7,30,808.0,67.0,2.8,23.7,453.0,250.46,168.25
2018,7,7,7,45,828.5,69.0,2.85,24.6,502.0,298.11,209.21
2018,7,7,8,0,849.0,71.0,2.9,25.5,551.0,347.48,251.15
2018,7,7,8,15,865.0,73.0,3.0,26.25,598.0,396.67,292.39
2018,7,7,8,30,881.0,75.0,3.1,27.0,645.0,446.8,333.26
2018,7,7,8,45,893.0,77.0,3.2,27.75,688.5,495.74,372.1
2018,7,7,9,0,905.0,79.0,3.3,28.5,732.0,544.83,409.86
2018,7,7,9,15,914.0,81.0,3.4,29.15,771.0,592.16,445.39
2018,7,7,9,30,923.0,83.0,3.5,29.8,810.0,638.96,479.54
2018,7,7,9,45,930.0,84.0,3.6,30.4,843.5,682.81,510.82
2018,7,7,10,0,937.0,85.0,3.7,31.0,877.0,725.56,539.3
2018,7,7,10,15,942.5,86.0,3.8,31.4,904.5,765.92,565.52
2018,7,7,10,30,948.0,87.0,3.9,31.8,932.0,804.7,590.42
2018,7,7,10,45,952.0,87.5,3.95,32.2,953.0,840.07,612.6
2018,7,7,11,0,956.0,88.0,4.0,32.6,974.0,873.42,633.27
2018,7,7,11,15,959.0,88.0,4.1,32.8,988.5,903.28,652.29
2018,7,7,11,30,962.0,88.0,4.2,33.0,1003.0,930.79,669.74
2018,7,7,11,45,963.5,88.5,4.3,33.15,1010.0,954.96,685.16
2018,7,7,12,0,965.0,89.0,4.4,33.3,1017.0,976.5,698.92
2018,7,7,12,15,958.0,93.5,4.45,33.4,1014.5,991.31,708.29
2018,7,7,12,30,951.0,98.0,4.5,33.5,1012.0,1003.14,715.85
2018,7,7,12,45,891.0,132.5,4.55,33.6,983.5,990.86,708.0
2018,7,7,13,0,831.0,167.0,4.6,33.7,955.0,980.21,701.44
2018,7,7,13,15,694.5,233.0,4.65,33.7,884.5,923.58,665.19
2018,7,7,13,30,558.0,299.0,4.7,33.7,814.0,860.06,621.21
2018,7,7,13,45,472.5,335.5,4.8,33.65,764.5,816.17,590.84
2018,7,7,14,0,387.0,372.0,4.9,33.6,715.0,764.87,555.03
2018,7,7,14,15,381.5,361.0,5.0,33.4,690.0,747.45,545.04
2018,7,7,14,30,376.0,350.0,5.1,33.2,665.0,728.71,533.9
2018,7,7,14,45,288.0,355.5,5.15,32.95,591.0,649.59,478.26
2018,7,7,15,0,200.0,361.0,5.2,32.7,517.0,563.67,416.96
2018,7,7,15,15,263.0,327.5,5.2,32.7,521.5,590.84,439.43
2018,7,7,15,30,326.0,294.0,5.2,32.7,526.0,605.12,452.44
2018,7,7,15,45,482.5,223.0,5.35,31.9,541.5,662.05,500.48
2018,7,7,16,0,639.0,152.0,5.5,31.1,557.0,703.31,536.94
2018,7,7,16,15,729.0,114.0,5.5,30.4,542.5,712.21,546.28
2018,7,7,16,30,819.0,76.0,5.5,29.7,528.0,705.77,544.78
2018,7,7,16,45,800.5,72.5,5.5,29.0,479.5,664.4,517.72
2018,7,7,17,0,782.0,69.0,5.5,28.3,431.0,618.2,486.56
2018,7,7,17,15,698.5,74.5,5.4,27.4,369.5,540.98,428.98
2018,7,7,17,30,615.0,80.0,5.3,26.5,308.0,471.59,375.55
2018,7,7,17,45,617.0,67.5,5.2,25.6,267.5,432.16,344.81
2018,7,7,18,0,619.0,55.0,5.1,24.7,227.0,391.5,311.45
2018,7,7,18,15,572.0,48.5,4.95,23.85,182.5,334.57,263.4
2018,7,7,18,30,525.0,42.0,4.8,23.0,138.0,281.47,216.92
2018,7,7,18,45,441.5,35.0,4.65,22.15,99.0,218.46,161.74
2018,7,7,19,0,358.0,28.0,4.5,21.3,60.0,163.39,105.22
2018,7,7,19,15,209.0,17.0,4.45,20.8,33.0,83.98,0.0
2018,7,7,19,30,60.0,6.0,4.4,20.3,6.0,19.68,0.0
2018,7,7,19,45,30.0,3.0,4.35,19.8,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,19.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,4,45,49.0,4.5,3.65,14.05,5.5,0.0,0.0
2018,7,8,5,0,98.0,9.0,3.7,14.2,11.0,8.85,0.0
2018,7,8,5,15,246.0,19.0,3.75,14.8,40.5,14.88,0.0
2018,7,8,5,30,394.0,29.0,3.8,15.4,70.0,22.01,12.46
2018,7,8,5,45,480.5,36.0,3.8,16.0,112.0,25.93,16.86
2018,7,8,6,0,567.0,43.0,3.8,16.6,154.0,32.39,22.86
2018,7,8,6,15,622.0,48.0,3.8,17.5,202.0,34.45,24.81
2018,7,8,6,30,677.0,53.0,3.8,18.4,250.0,68.06,33.44
2018,7,8,6,45,714.5,57.0,3.75,19.35,300.0,107.85,55.66
2018,7,8,7,0,752.0,61.0,3.7,20.3,350.0,151.68,87.3
2018,7,8,7,15,778.5,64.0,3.75,21.05,400.0,196.52,124.0
2018,7,8,7,30,805.0,67.0,3.8,21.8,450.0,248.44,168.23
2018,7,8,7,45,824.0,70.0,3.85,22.55,499.0,296.39,210.08
2018,7,8,8,0,843.0,73.0,3.9,23.3,548.0,345.93,252.89
2018,7,8,8,15,858.5,75.5,3.95,24.1,595.0,395.13,294.64
2018,7,8,8,30,874.0,78.0,4.0,24.9,642.0,445.21,335.97
2018,7,8,8,45,885.5,80.0,4.1,25.7,685.0,493.64,374.96
2018,7,8,9,0,897.0,82.0,4.2,26.5,728.0,542.17,412.84
2018,7,8,9,15,903.5,85.0,4.25,27.1,766.0,588.7,448.33
2018,7,8,9,30,910.0,88.0,4.3,27.7,804.0,634.51,482.28
2018,7,8,9,45,913.0,92.0,4.4,28.3,836.5,678.06,513.78
2018,7,8,10,0,916.0,96.0,4.5,28.9,869.0,720.24,542.74
2018,7,8,10,15,922.0,97.0,4.55,29.35,897.0,760.29,568.95
2018,7,8,10,30,928.0,98.0,4.6,29.8,925.0,798.83,593.85
2018,7,8,10,45,932.0,99.0,4.65,30.2,946.0,834.12,616.46
2018,7,8,11,0,936.0,100.0,4.7,30.6,967.0,867.45,637.58
2018,7,8,11,15,938.5,100.5,4.8,30.8,981.0,896.92,656.87
2018,7,8,11,30,941.0,101.0,4.9,31.0,995.0,924.08,674.62
2018,7,8,11,45,942.5,101.0,4.95,31.2,1002.0,947.44,689.51
2018,7,8,12,0,944.0,101.0,5.0,31.4,1009.0,968.22,702.74
2018,7,8,12,15,944.0,101.0,5.1,31.45,1008.5,984.94,714.17
2018,7,8,12,30,944.0,101.0,5.2,31.5,1008.0,998.88,723.87
2018,7,8,12,45,942.5,101.0,5.3,31.5,1000.0,1008.51,731.02
2018,7,8,13,0,941.0,101.0,5.4,31.5,992.0,1015.2,736.38
2018,7,8,13,15,938.0,100.5,5.45,31.4,977.0,1016.95,738.56
2018,7,8,13,30,935.0,100.0,5.5,31.3,962.0,1015.69,738.9
2018,7,8,13,45,930.5,99.0,5.55,31.2,939.5,1009.46,736.09
2018,7,8,14,0,926.0,98.0,5.6,31.1,917.0,1000.28,731.43
2018,7,8,14,15,920.0,97.0,5.6,30.9,888.5,986.78,723.96
2018,7,8,14,30,914.0,96.0,5.6,30.7,860.0,970.49,714.72
2018,7,8,14,45,906.0,94.5,5.6,30.45,825.5,949.12,702.24
2018,7,8,15,0,898.0,93.0,5.6,30.2,791.0,925.24,688.08
2018,7,8,15,15,888.0,91.0,5.6,30.2,751.5,896.66,669.97
2018,7,8,15,30,878.0,89.0,5.6,30.2,712.0,865.96,650.36
2018,7,8,15,45,865.0,87.0,5.6,29.5,668.5,830.78,629.32
2018,7,8,16,0,852.0,85.0,5.6,28.8,625.0,794.0,606.86
2018,7,8,16,15,836.5,81.5,5.6,28.3,577.5,752.18,579.92
2018,7,8,16,30,821.0,78.0,5.6,27.8,530.0,709.33,551.79
2018,7,8,16,45,799.5,75.0,5.55,27.3,481.0,666.38,522.9
2018,7,8,17,0,778.0,72.0,5.5,26.8,432.0,618.78,489.93
2018,7,8,17,15,749.5,68.0,5.45,26.0,381.5,565.68,450.82
2018,7,8,17,30,721.0,64.0,5.4,25.2,331.0,513.52,411.03
2018,7,8,17,45,681.0,59.5,5.3,24.45,281.5,455.64,365.15
2018,7,8,18,0,641.0,55.0,5.2,23.7,232.0,400.23,319.59
2018,7,8,18,15,582.0,49.0,5.1,22.85,185.0,339.58,268.39
2018,7,8,18,30,523.0,43.0,5.0,22.0,138.0,281.64,217.93
2018,7,8,18,45,431.5,35.5,4.85,21.15,98.0,215.18,159.88
2018,7,8,19,0,340.0,28.0,4.7,20.3,58.0,157.45,101.18
2018,7,8,19,15,197.5,17.0,4.7,19.75,32.0,80.58,0.0
2018,7,8,19,30,55.0,6.0,4.7,19.2,6.0,18.51,0.0
2018,7,8,19,45,27.5,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.5,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.6,14.1,11.0,9.83,0.0
2018,7,9,5,15,239.0,20.0,3.6,14.7,40.0,15.97,0.0
2018,7,9,5,30,385.0,30.0,3.6,15.3,69.0,23.07,13.24
2018,7,9,5,45,473.5,36.5,3.6,15.95,110.5,26.46,17.3
2018,7,9,6,0,562.0,43.0,3.6,16.6,152.0,32.48,22.93
2018,7,9,6,15,617.5,48.0,3.55,17.5,200.0,34.53,24.88
2018,7,9,6,30,673.0,53.0,3.5,18.4,248.0,66.65,32.9
2018,7,9,6,45,711.0,57.0,3.5,19.3,298.0,106.26,54.69
2018,7,9,7,0,749.0,61.0,3.5,20.2,348.0,149.95,86.03
2018,7,9,7,15,775.0,64.5,3.4,21.05,398.0,194.96,122.71
2018,7,9,7,30,801.0,68.0,3.3,21.9,448.0,242.65,163.4
2018,7,9,7,45,821.0,70.5,3.2,22.8,497.0,294.63,208.07
2018,7,9,8,0,841.0,73.0,3.1,23.7,546.0,343.94,250.21
2018,7,9,8,15,856.0,76.0,3.05,24.65,593.0,393.31,291.55
2018,7,9,8,30,871.0,79.0,3.0,25.6,640.0,443.54,332.28
2018,7,9,8,45,882.0,81.0,2.9,26.55,682.5,491.62,370.01
2018,7,9,9,0,893.0,83.0,2.8,27.5,725.0,539.78,406.38
2018,7,9,9,15,900.0,85.5,2.8,28.4,763.0,586.0,440.37
2018,7,9,9,30,907.0,88.0,2.8,29.3,801.0,631.55,472.73
2018,7,9,9,45,912.0,91.0,2.85,30.25,834.0,675.39,502.92
2018,7,9,10,0,917.0,94.0,2.9,31.2,867.0,718.03,530.59
2018,7,9,10,15,921.0,95.5,2.9,32.1,893.5,757.16,554.17
2018,7,9,10,30,925.0,97.0,2.9,33.0,920.0,794.66,576.25
2018,7,9,10,45,928.0,98.0,2.95,33.85,940.5,829.09,596.37
2018,7,9,11,0,931.0,99.0,3.0,34.7,961.0,861.51,614.94
2018,7,9,11,15,933.5,100.0,3.05,35.15,975.5,891.36,632.7
2018,7,9,11,30,936.0,101.0,3.1,35.6,990.0,918.92,648.91
2018,7,9,11,45,937.0,101.5,3.2,36.1,996.5,942.24,662.57
2018,7,9,12,0,938.0,102.0,3.3,36.6,1003.0,962.99,674.63
2018,7,9,12,15,938.5,101.0,3.45,36.75,1002.5,979.14,685.16
2018,7,9,12,30,939.0,100.0,3.6,36.9,1002.0,992.52,694.05
2018,7,9,12,45,938.0,100.0,3.75,37.05,994.5,1002.61,700.98
2018,7,9,13,0,937.0,100.0,3.9,37.2,987.0,1009.78,706.17
2018,7,9,13,15,935.0,99.5,4.05,37.1,973.0,1012.5,709.43
2018,7,9,13,30,933.0,99.0,4.2,37.0,959.0,1012.23,710.92
2018,7,9,13,45,929.0,98.5,4.4,36.9,937.5,1007.04,709.67
2018,7,9,14,0,925.0,98.0,4.6,36.8,916.0,998.89,706.61
2018,7,9,14,15,919.0,97.0,4.75,36.55,887.5,985.42,700.36
2018,7,9,14,30,913.0,96.0,4.9,36.3,859.0,969.17,692.58
2018,7,9,14,45,905.0,94.5,5.05,36.0,824.5,947.83,681.81
2018,7,9,15,0,897.0,93.0,5.2,35.7,790.0,923.99,669.28
2018,7,9,15,15,887.0,91.0,5.2,35.7,750.5,895.44,651.76
2018,7,9,15,30,877.0,89.0,5.2,35.7,711.0,864.77,632.77
2018,7,9,15,45,864.5,86.0,5.45,34.85,667.0,828.92,613.6
2018,7,9,16,0,852.0,83.0,5.7,34.0,623.0,791.43,592.69
2018,7,9,16,15,837.5,80.0,5.75,33.35,576.5,750.94,567.8
2018,7,9,16,30,823.0,77.0,5.8,32.7,530.0,709.37,541.63
2018,7,9,16,45,803.0,73.5,5.85,32.05,481.0,666.82,514.18
2018,7,9,17,0,783.0,70.0,5.9,31.4,432.0,619.51,482.53
2018,7,9,17,15,754.5,66.0,5.8,30.5,381.5,566.2,444.02
2018,7,9,17,30,726.0,62.0,5.7,29.6,331.0,513.85,404.76
2018,7,9,17,45,687.5,57.5,5.65,28.65,281.5,456.6,360.41
2018,7,9,18,0,649.0,53.0,5.6,27.7,232.0,401.71,316.18
2018,7,9,18,15,590.0,47.5,5.45,26.75,185.0,338.81,263.97
2018,7,9,18,30,531.0,42.0,5.3,25.8,138.0,283.49,216.17
2018,7,9,18,45,440.0,34.5,5.1,24.8,98.0,216.91,158.77
2018,7,9,19,0,349.0,27.0,4.9,23.8,58.0,159.11,100.08
2018,7,9,19,15,203.0,16.5,4.85,23.3,32.0,71.59,0.0
2018,7,9,19,30,57.0,6.0,4.8,22.8,6.0,18.93,0.0
2018,7,9,19,45,28.5,3.0,4.75,22.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,21.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,21.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.55,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,16.1,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.4,11.0,9.83,0.0
2018,7,10,5,15,263.0,18.5,2.95,16.9,40.0,14.58,0.0
2018,7,10,5,30,418.0,27.0,3.2,17.4,69.0,22.17,12.27
2018,7,10,5,45,504.0,33.5,3.45,17.9,111.5,26.05,16.77
2018,7,10,6,0,590.0,40.0,3.7,18.4,154.0,29.78,20.38
2018,7,10,6,15,645.0,45.0,3.65,19.25,202.5,31.99,22.45
2018,7,10,6,30,700.0,50.0,3.6,20.1,251.0,63.85,30.22
2018,7,10,6,45,737.0,53.5,3.55,20.95,301.5,104.21,51.84
2018,7,10,7,0,774.0,57.0,3.5,21.8,352.0,148.56,83.3
2018,7,10,7,15,800.5,60.0,3.4,22.95,403.0,198.8,123.73
2018,7,10,7,30,827.0,63.0,3.3,24.1,454.0,247.4,164.66
2018,7,10,7,45,848.5,65.0,3.2,25.2,504.5,296.23,206.44
2018,7,10,8,0,870.0,67.0,3.1,26.3,555.0,346.89,249.18
2018,7,10,8,15,885.0,69.0,3.0,27.25,602.5,396.74,290.58
2018,7,10,8,30,900.0,71.0,2.9,28.2,650.0,447.42,331.28
2018,7,10,8,45,912.0,73.0,2.85,29.15,694.0,497.3,370.09
2018,7,10,9,0,924.0,75.0,2.8,30.1,738.0,547.32,407.56
2018,7,10,9,15,929.5,78.5,2.75,30.95,777.0,594.98,442.13
2018,7,10,9,30,935.0,82.0,2.7,31.8,816.0,641.81,474.86
2018,7,10,9,45,938.5,86.0,2.7,32.65,849.5,686.77,505.35
2018,7,10,10,0,942.0,90.0,2.7,33.5,883.0,730.37,533.01
2018,7,10,10,15,949.0,90.5,2.75,33.95,912.0,771.7,558.87
2018,7,10,10,30,956.0,91.0,2.8,34.4,941.0,811.54,583.44
2018,7,10,10,45,960.0,91.5,2.85,34.85,962.5,847.34,605.12
2018,7,10,11,0,964.0,92.0,2.9,35.3,984.0,881.09,625.31
2018,7,10,11,15,966.0,93.5,3.05,35.5,998.5,911.93,644.82
2018,7,10,11,30,968.0,95.0,3.2,35.7,1013.0,940.35,662.79
2018,7,10,11,45,969.5,95.0,3.3,35.9,1020.0,964.36,677.64
2018,7,10,12,0,971.0,95.0,3.4,36.1,1027.0,985.72,690.86
2018,7,10,12,15,969.5,95.5,3.6,36.0,1026.0,1002.01,702.53
2018,7,10,12,30,968.0,96.0,3.8,35.9,1025.0,1015.39,712.48
2018,7,10,12,45,964.0,96.5,3.95,35.85,1015.5,1023.42,718.7
2018,7,10,13,0,960.0,97.0,4.1,35.8,1006.0,1028.39,723.13
2018,7,10,13,15,957.5,97.0,4.25,35.55,991.0,1031.24,726.95
2018,7,10,13,30,955.0,97.0,4.4,35.3,976.0,1031.03,728.94
2018,7,10,13,45,950.5,96.0,4.55,35.05,953.5,1024.79,727.19
2018,7,10,14,0,946.0,95.0,4.7,34.8,931.0,1015.53,723.6
2018,7,10,14,15,940.5,94.0,4.85,34.4,902.5,1002.35,718.2
2018,7,10,14,30,935.0,93.0,5.0,34.0,874.0,986.31,711.22
2018,7,10,14,45,927.5,91.0,5.15,33.55,839.0,964.57,700.56
2018,7,10,15,0,920.0,89.0,5.3,33.1,804.0,940.22,688.06
2018,7,10,15,15,910.0,87.5,5.3,33.1,764.0,911.73,670.43
2018,7,10,15,30,900.0,86.0,5.3,33.1,724.0,881.05,651.28
2018,7,10,15,45,887.0,84.0,5.45,31.95,679.5,845.29,632.33
2018,7,10,16,0,874.0,82.0,5.6,30.8,635.0,807.86,611.68
2018,7,10,16,15,858.5,79.0,5.65,30.0,587.5,765.89,585.94
2018,7,10,16,30,843.0,76.0,5.7,29.2,540.0,722.86,558.87
2018,7,10,16,45,821.5,73.5,5.75,28.4,490.0,679.67,531.04
2018,7,10,17,0,800.0,71.0,5.8,27.6,440.0,631.82,498.98
2018,7,10,17,15,772.5,67.0,5.75,26.55,389.0,578.48,460.35
2018,7,10,17,30,745.0,63.0,5.7,25.5,338.0,525.96,420.75
2018,7,10,17,45,704.5,58.5,5.6,24.5,287.5,466.79,374.2
2018,7,10,18,0,664.0,54.0,5.5,23.5,237.0,410.1,327.85
2018,7,10,18,15,603.0,48.5,5.4,22.55,189.0,345.58,273.52
2018,7,10,18,30,542.0,43.0,5.3,21.6,141.0,288.96,223.86
2018,7,10,18,45,445.5,36.0,5.15,20.7,100.0,220.42,163.85
2018,7,10,19,0,349.0,29.0,5.0,19.8,59.0,160.88,102.13
2018,7,10,19,15,202.0,17.5,4.95,19.25,32.5,72.18,0.0
2018,7,10,19,30,55.0,6.0,4.9,18.7,6.0,18.44,0.0
2018,7,10,19,45,27.5,3.0,4.85,18.15,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,11,4,45,46.0,4.5,2.5,13.85,5.0,0.0,0.0
2018,7,11,5,0,92.0,9.0,2.6,14.1,10.0,8.85,0.0
2018,7,11,5,15,240.0,19.0,2.7,14.7,38.5,15.18,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.3,67.0,22.33,12.41
2018,7,11,5,45,478.0,35.5,2.85,15.9,108.5,25.76,16.67
2018,7,11,6,0,568.0,42.0,2.9,16.5,150.0,31.73,22.27
2018,7,11,6,15,624.0,47.0,2.85,17.15,198.0,33.82,24.29
2018,7,11,6,30,680.0,52.0,2.8,17.8,246.0,63.47,31.31
2018,7,11,6,45,719.0,56.0,2.7,18.5,297.0,103.42,52.63
2018,7,11,7,0,758.0,60.0,2.6,19.2,348.0,147.55,83.96
2018,7,11,7,15,786.0,63.0,2.55,20.0,399.0,192.91,120.72
2018,7,11,7,30,814.0,66.0,2.5,20.8,450.0,245.52,165.25
2018,7,11,7,45,834.5,68.5,2.45,21.6,499.5,293.91,207.22
2018,7,11,8,0,855.0,71.0,2.4,22.4,549.0,344.05,250.2
2018,7,11,8,15,871.0,73.0,2.35,23.25,596.5,393.61,291.86
2018,7,11,8,30,887.0,75.0,2.3,24.1,644.0,444.1,332.96
2018,7,11,8,45,899.0,76.5,2.3,24.95,687.5,492.99,371.65
2018,7,11,9,0,911.0,78.0,2.3,25.8,731.0,542.02,409.11
2018,7,11,9,15,916.5,81.5,2.3,26.65,769.5,589.16,443.87
2018,7,11,9,30,922.0,85.0,2.3,27.5,808.0,635.49,476.83
2018,7,11,9,45,924.5,89.5,2.3,28.3,841.0,679.79,507.35
2018,7,11,10,0,927.0,94.0,2.3,29.1,874.0,722.68,535.22
2018,7,11,10,15,933.0,95.0,2.35,29.85,902.0,763.26,560.28
