Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,45,7.0,1.5,2.85,16.7,1.5,0.0,0.0
2018,7,21,5,0,14.0,3.0,2.9,16.8,3.0,0.0,0.0
2018,7,21,5,15,84.0,15.5,3.0,17.25,21.5,15.24,0.0
2018,7,21,5,30,154.0,28.0,3.1,17.7,40.0,21.89,8.92
2018,7,21,5,45,238.0,41.5,3.2,18.15,75.0,31.77,21.2
2018,7,21,6,0,322.0,55.0,3.3,18.6,110.0,41.16,30.03
2018,7,21,6,15,387.0,65.0,3.3,19.2,153.0,47.32,35.74
2018,7,21,6,30,452.0,75.0,3.3,19.8,196.0,61.31,40.16
2018,7,21,6,45,500.0,82.5,3.25,20.45,242.5,93.37,54.91
2018,7,21,7,0,548.0,90.0,3.2,21.1,289.0,130.53,78.96
2018,7,21,7,15,583.0,96.5,3.25,21.8,336.5,169.71,108.79
2018,7,21,7,30,618.0,103.0,3.3,22.5,384.0,212.55,143.71
2018,7,21,7,45,645.0,108.0,3.35,23.2,431.5,255.51,180.04
2018,7,21,8,0,672.0,113.0,3.4,23.9,479.0,301.06,218.55
2018,7,21,8,15,693.0,117.5,3.45,24.6,524.5,346.43,256.65
2018,7,21,8,30,714.0,122.0,3.5,25.3,570.0,393.45,295.26
2018,7,21,8,45,730.5,125.0,3.55,26.0,612.0,441.47,333.7
2018,7,21,9,0,747.0,128.0,3.6,26.7,654.0,487.16,369.42
2018,7,21,9,15,695.0,159.0,3.7,27.3,670.0,518.79,393.54
2018,7,21,9,30,643.0,190.0,3.8,27.9,686.0,547.95,414.75
2018,7,21,9,45,596.5,223.5,3.9,28.5,699.5,577.8,435.51
2018,7,21,10,0,550.0,257.0,4.0,29.1,713.0,604.09,452.93
2018,7,21,10,15,521.5,279.5,4.1,29.5,724.0,627.76,468.79
2018,7,21,10,30,493.0,302.0,4.2,29.9,735.0,648.59,482.29
2018,7,21,10,45,576.0,268.0,4.3,30.35,785.5,700.06,519.73
2018,7,21,11,0,659.0,234.0,4.4,30.8,836.0,756.19,559.77
2018,7,21,11,15,728.5,198.5,4.5,31.1,874.0,802.31,591.67
2018,7,21,11,30,798.0,163.0,4.6,31.4,912.0,849.06,622.42
2018,7,21,11,45,791.0,168.0,4.7,31.7,915.5,867.99,634.33
2018,7,21,12,0,784.0,173.0,4.8,32.0,919.0,884.47,644.94
2018,7,21,12,15,801.0,162.5,4.9,32.1,924.5,905.48,659.18
2018,7,21,12,30,818.0,152.0,5.0,32.2,930.0,920.44,669.44
2018,7,21,12,45,827.0,145.0,5.1,32.3,926.0,932.72,678.04
2018,7,21,13,0,836.0,138.0,5.2,32.4,922.0,942.43,685.05
2018,7,21,13,15,833.0,137.0,5.25,32.35,907.5,943.91,686.82
2018,7,21,13,30,830.0,136.0,5.3,32.3,893.0,942.67,686.94
2018,7,21,13,45,826.0,134.0,5.4,32.2,872.0,936.74,684.51
2018,7,21,14,0,822.0,132.0,5.5,32.1,851.0,928.11,680.37
2018,7,21,14,15,816.0,129.0,5.5,31.85,823.5,913.92,672.38
2018,7,21,14,30,810.0,126.0,5.5,31.6,796.0,897.17,662.75
2018,7,21,14,45,801.5,124.0,5.55,31.35,763.5,882.15,654.62
2018,7,21,15,0,793.0,122.0,5.6,31.1,731.0,859.51,641.24
2018,7,21,15,15,781.0,119.0,5.6,31.1,692.5,830.53,622.57
2018,7,21,15,30,769.0,116.0,5.6,31.1,654.0,799.73,602.57
2018,7,21,15,45,754.5,113.0,5.65,30.3,612.0,765.18,581.92
2018,7,21,16,0,740.0,110.0,5.7,29.5,570.0,729.3,559.96
2018,7,21,16,15,722.5,104.5,5.7,28.85,524.5,687.2,532.54
2018,7,21,16,30,705.0,99.0,5.7,28.2,479.0,646.7,505.81
2018,7,21,16,45,680.0,95.0,5.7,27.55,432.0,599.91,473.45
2018,7,21,17,0,655.0,91.0,5.7,26.9,385.0,553.46,439.55
2018,7,21,17,15,620.5,85.5,5.55,26.1,337.0,499.91,399.12
2018,7,21,17,30,586.0,80.0,5.4,25.3,289.0,448.01,358.78
2018,7,21,17,45,532.0,73.5,5.3,24.5,240.5,386.34,309.47
2018,7,21,18,0,478.0,67.0,5.2,23.7,192.0,328.57,261.82
2018,7,21,18,15,396.0,58.5,5.05,23.0,147.0,260.19,204.41
2018,7,21,18,30,314.0,50.0,4.9,22.3,102.0,197.52,150.91
2018,7,21,18,45,230.5,37.5,4.7,21.6,68.5,139.78,100.62
2018,7,21,19,0,147.0,25.0,4.5,20.9,35.0,85.85,38.18
2018,7,21,19,15,79.0,13.5,4.45,20.45,18.5,33.77,0.0
2018,7,21,19,30,11.0,2.0,4.4,20.0,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,19.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,3.0,16.65,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,3.0,16.8,2.0,0.0,0.0
2018,7,22,5,15,103.0,14.0,3.1,17.25,21.5,13.76,0.0
2018,7,22,5,30,194.0,26.0,3.2,17.7,41.0,20.28,7.25
2018,7,22,5,45,288.0,37.0,3.25,18.15,77.0,28.46,18.35
2018,7,22,6,0,382.0,48.0,3.3,18.6,113.0,35.59,25.19
2018,7,22,6,15,448.0,56.5,3.3,19.15,157.0,39.99,29.35
2018,7,22,6,30,514.0,65.0,3.3,19.7,201.0,52.3,32.8
2018,7,22,6,45,561.0,71.0,3.3,20.25,248.5,86.07,47.21
2018,7,22,7,0,608.0,77.0,3.3,20.8,296.0,124.8,71.96
2018,7,22,7,15,642.0,82.0,3.35,21.45,344.5,165.51,103.04
2018,7,22,7,30,676.0,87.0,3.4,22.1,393.0,209.72,139.46
2018,7,22,7,45,701.5,91.0,3.45,22.75,441.0,257.39,180.04
2018,7,22,8,0,727.0,95.0,3.5,23.4,489.0,304.13,220.05
2018,7,22,8,15,747.0,98.0,3.55,24.05,535.0,350.25,259.3
2018,7,22,8,30,767.0,101.0,3.6,24.7,581.0,397.87,298.91
2018,7,22,8,45,783.0,103.5,3.65,25.35,624.0,444.54,336.87
2018,7,22,9,0,799.0,106.0,3.7,26.0,667.0,491.91,374.31
2018,7,22,9,15,810.0,109.0,3.75,26.55,705.5,540.68,411.79
2018,7,22,9,30,821.0,112.0,3.8,27.1,744.0,585.81,445.68
2018,7,22,9,45,829.0,114.5,3.9,27.65,777.0,628.21,476.88
2018,7,22,10,0,837.0,117.0,4.0,28.2,810.0,669.79,506.75
2018,7,22,10,15,843.5,118.5,4.05,28.55,837.5,708.38,533.56
2018,7,22,10,30,850.0,120.0,4.1,28.9,865.0,745.68,558.17
2018,7,22,10,45,854.0,122.0,4.2,29.25,886.0,780.03,580.7
2018,7,22,11,0,858.0,124.0,4.3,29.6,907.0,812.61,601.89
2018,7,22,11,15,860.5,125.0,4.35,29.8,921.0,841.1,620.37
2018,7,22,11,30,863.0,126.0,4.4,30.0,935.0,867.47,637.38
2018,7,22,11,45,863.5,126.5,4.5,30.2,941.5,889.37,651.6
2018,7,22,12,0,864.0,127.0,4.6,30.4,948.0,908.87,664.26
2018,7,22,12,15,867.0,125.0,4.7,30.55,948.5,925.78,675.51
2018,7,22,12,30,870.0,123.0,4.8,30.7,949.0,940.15,685.29
2018,7,22,12,45,873.0,120.0,4.9,30.8,943.0,950.91,692.93
2018,7,22,13,0,876.0,117.0,5.0,30.9,937.0,958.92,698.88
2018,7,22,13,15,873.0,115.5,5.1,30.85,922.0,959.88,700.69
2018,7,22,13,30,870.0,114.0,5.2,30.8,907.0,957.97,700.75
2018,7,22,13,45,865.0,113.0,5.3,30.75,885.5,951.82,698.07
2018,7,22,14,0,860.0,112.0,5.4,30.7,864.0,942.87,693.62
2018,7,22,14,15,853.5,111.0,5.45,30.4,836.5,929.78,686.85
2018,7,22,14,30,847.0,110.0,5.5,30.1,809.0,914.08,678.37
2018,7,22,14,45,838.0,108.0,5.6,29.8,775.0,892.5,666.15
2018,7,22,15,0,829.0,106.0,5.7,29.5,741.0,868.58,652.27
2018,7,22,15,15,817.0,104.0,5.7,29.5,702.5,839.85,633.66
2018,7,22,15,30,805.0,102.0,5.7,29.5,664.0,814.27,617.25
2018,7,22,15,45,790.0,99.5,5.75,28.45,621.0,778.86,596.51
2018,7,22,16,0,775.0,97.0,5.8,27.4,578.0,742.08,574.39
2018,7,22,16,15,755.5,93.5,5.8,26.85,531.5,699.52,546.26
2018,7,22,16,30,736.0,90.0,5.8,26.3,485.0,656.32,517.17
2018,7,22,16,45,710.0,86.5,5.75,25.75,437.0,608.15,483.6
2018,7,22,17,0,684.0,83.0,5.7,25.2,389.0,562.5,449.91
2018,7,22,17,15,650.0,78.5,5.6,24.6,340.5,509.3,409.21
2018,7,22,17,30,616.0,74.0,5.5,24.0,292.0,457.68,368.58
2018,7,22,17,45,569.0,67.5,5.45,23.45,244.0,398.55,320.72
2018,7,22,18,0,522.0,61.0,5.4,22.9,196.0,342.74,274.03
2018,7,22,18,15,455.0,53.5,5.25,22.35,152.5,280.41,220.81
2018,7,22,18,30,388.0,46.0,5.1,21.8,109.0,223.78,171.25
2018,7,22,18,45,292.5,35.0,5.0,21.25,73.5,159.43,114.71
2018,7,22,19,0,197.0,24.0,4.9,20.7,38.0,99.49,41.01
2018,7,22,19,15,104.5,13.0,4.85,20.4,20.0,39.73,0.0
2018,7,22,19,30,12.0,2.0,4.8,20.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.75,19.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,18.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,3.35,15.55,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,3.4,15.6,2.0,0.0,0.0
2018,7,23,5,15,130.5,13.5,3.45,16.1,22.5,13.27,0.0
2018,7,23,5,30,244.0,25.0,3.5,16.6,43.0,19.96,6.39
2018,7,23,5,45,343.0,34.0,3.6,17.15,80.0,25.74,16.08
2018,7,23,6,0,442.0,43.0,3.7,17.7,117.0,31.17,21.44
2018,7,23,6,15,508.0,49.5,3.75,18.35,162.0,34.09,24.28
2018,7,23,6,30,574.0,56.0,3.8,19.0,207.0,44.23,26.53
2018,7,23,6,45,619.5,61.5,3.8,19.65,256.0,80.38,41.09
2018,7,23,7,0,665.0,67.0,3.8,20.3,305.0,124.42,69.55
2018,7,23,7,15,697.5,70.5,3.8,21.1,354.5,166.17,101.39
2018,7,23,7,30,730.0,74.0,3.8,21.9,404.0,211.3,138.77
2018,7,23,7,45,754.5,77.5,3.8,22.65,453.0,257.62,178.66
2018,7,23,8,0,779.0,81.0,3.8,23.4,502.0,306.21,220.51
2018,7,23,8,15,797.5,83.5,3.85,24.25,548.5,353.88,261.21
2018,7,23,8,30,816.0,86.0,3.9,25.1,595.0,406.87,304.98
2018,7,23,8,45,830.5,88.0,3.9,25.95,638.5,454.49,343.55
2018,7,23,9,0,845.0,90.0,3.9,26.8,682.0,502.56,381.27
2018,7,23,9,15,858.0,91.5,3.95,27.5,722.0,549.63,417.42
2018,7,23,9,30,871.0,93.0,4.0,28.2,762.0,596.59,452.44
2018,7,23,9,45,881.5,93.0,4.05,28.9,796.5,640.31,484.2
2018,7,23,10,0,892.0,93.0,4.1,29.6,831.0,683.29,514.6
2018,7,23,10,15,898.5,93.5,4.15,30.15,858.5,722.96,540.61
2018,7,23,10,30,905.0,94.0,4.2,30.7,886.0,761.19,565.16
2018,7,23,10,45,909.5,95.5,4.2,31.3,908.0,797.21,587.62
2018,7,23,11,0,914.0,97.0,4.2,31.9,930.0,831.35,608.54
2018,7,23,11,15,917.0,97.5,4.3,32.2,945.0,861.25,627.61
2018,7,23,11,30,920.0,98.0,4.4,32.5,960.0,888.88,645.14
2018,7,23,11,45,921.0,99.0,4.45,32.8,967.5,912.86,660.0
2018,7,23,12,0,922.0,100.0,4.5,33.1,975.0,934.27,673.19
2018,7,23,12,15,919.5,102.0,4.65,33.1,974.5,950.8,684.52
2018,7,23,12,30,917.0,104.0,4.8,33.1,974.0,964.52,694.32
2018,7,23,12,45,911.5,107.0,4.95,33.1,966.0,973.54,701.4
2018,7,23,13,0,906.0,110.0,5.1,33.1,958.0,979.65,706.71
2018,7,23,13,15,904.0,109.0,5.2,32.8,943.5,982.15,710.31
2018,7,23,13,30,902.0,108.0,5.3,32.5,929.0,981.71,712.09
2018,7,23,13,45,898.0,107.0,5.45,32.2,907.5,976.4,711.11
2018,7,23,14,0,894.0,106.0,5.6,31.9,886.0,968.18,708.27
2018,7,23,14,15,889.5,104.0,5.65,31.55,858.5,955.59,702.09
2018,7,23,14,30,885.0,102.0,5.7,31.2,831.0,940.21,694.09
2018,7,23,14,45,878.0,99.5,5.75,30.85,797.0,919.29,682.34
2018,7,23,15,0,871.0,97.0,5.8,30.5,763.0,895.84,668.85
2018,7,23,15,15,859.5,95.0,5.8,30.5,723.5,866.59,650.09
2018,7,23,15,30,848.0,93.0,5.8,30.5,684.0,835.31,629.87
2018,7,23,15,45,835.0,90.5,5.7,29.65,640.5,800.39,608.67
2018,7,23,16,0,822.0,88.0,5.6,28.8,597.0,763.91,586.08
2018,7,23,16,15,804.0,85.0,5.5,28.15,550.0,726.32,561.89
2018,7,23,16,30,786.0,82.0,5.4,27.5,503.0,683.13,533.23
2018,7,23,16,45,759.5,79.0,5.3,26.85,453.0,633.38,499.15
2018,7,23,17,0,733.0,76.0,5.2,26.2,403.0,583.91,463.71
2018,7,23,17,15,691.5,72.5,5.1,25.55,350.5,525.08,419.2
2018,7,23,17,30,650.0,69.0,5.0,24.9,298.0,470.6,376.68
2018,7,23,17,45,612.5,63.0,4.85,24.2,251.5,415.74,332.57
2018,7,23,18,0,575.0,57.0,4.7,23.5,205.0,363.32,288.83
2018,7,23,18,15,493.5,50.5,4.65,22.85,157.5,293.4,229.95
2018,7,23,18,30,412.0,44.0,4.6,22.2,110.0,230.52,175.65
2018,7,23,18,45,314.0,34.5,4.5,21.55,74.5,165.96,118.7
2018,7,23,19,0,216.0,25.0,4.4,20.9,39.0,105.16,38.7
2018,7,23,19,15,115.5,13.5,4.4,20.45,20.5,42.87,0.0
2018,7,23,19,30,15.0,2.0,4.4,20.0,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,4.35,19.55,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,18.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,17.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.5,16.3,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.5,16.4,2.0,0.0,0.0
2018,7,24,5,15,125.0,14.0,3.55,16.85,22.0,13.76,0.0
2018,7,24,5,30,234.0,26.0,3.6,17.3,42.0,21.15,6.19
2018,7,24,5,45,334.0,35.5,3.65,17.7,79.0,27.33,17.3
2018,7,24,6,0,434.0,45.0,3.7,18.1,116.0,33.13,23.07
2018,7,24,6,15,501.0,51.5,3.7,18.7,161.0,35.92,25.83
2018,7,24,6,30,568.0,58.0,3.7,19.3,206.0,44.37,27.65
2018,7,24,6,45,614.5,63.0,3.75,19.95,255.0,79.81,41.19
2018,7,24,7,0,661.0,68.0,3.8,20.6,304.0,120.15,66.26
2018,7,24,7,15,694.5,72.5,3.75,21.25,354.0,165.89,101.17
2018,7,24,7,30,728.0,77.0,3.7,21.9,404.0,211.94,139.15
2018,7,24,7,45,753.5,79.5,3.65,22.6,453.0,257.53,178.38
2018,7,24,8,0,779.0,82.0,3.6,23.3,502.0,305.51,219.71
2018,7,24,8,15,799.0,84.5,3.65,24.1,549.5,353.73,260.86
2018,7,24,8,30,819.0,87.0,3.7,24.9,597.0,407.42,305.2
2018,7,24,8,45,835.0,88.5,3.7,25.7,641.0,455.45,344.14
2018,7,24,9,0,851.0,90.0,3.7,26.5,685.0,504.06,382.35
2018,7,24,9,15,857.5,94.0,3.8,27.2,723.0,550.17,417.85
2018,7,24,9,30,864.0,98.0,3.9,27.9,761.0,595.63,451.84
2018,7,24,9,45,867.0,103.5,3.95,28.6,794.0,639.45,483.51
2018,7,24,10,0,870.0,109.0,4.0,29.3,827.0,681.98,513.4
2018,7,24,10,15,878.5,109.0,4.1,29.8,855.5,721.9,540.52
2018,7,24,10,30,887.0,109.0,4.2,30.3,884.0,760.57,565.68
2018,7,24,10,45,893.0,109.0,4.3,30.85,906.0,795.87,588.17
2018,7,24,11,0,899.0,109.0,4.4,31.4,928.0,829.4,609.29
2018,7,24,11,15,902.5,110.0,4.45,31.75,943.0,859.88,628.51
2018,7,24,11,30,906.0,111.0,4.5,32.1,958.0,888.17,646.18
2018,7,24,11,45,909.5,110.5,4.55,32.5,966.5,912.71,661.19
2018,7,24,12,0,913.0,110.0,4.6,32.9,975.0,934.82,674.59
2018,7,24,12,15,912.0,110.5,4.75,32.95,974.5,951.21,685.77
2018,7,24,12,30,911.0,111.0,4.9,33.0,974.0,964.83,695.59
2018,7,24,12,45,908.0,111.5,5.0,33.05,966.0,973.75,702.09
2018,7,24,13,0,905.0,112.0,5.1,33.1,958.0,979.76,706.82
2018,7,24,13,15,903.0,111.0,5.2,33.0,943.5,982.29,709.84
2018,7,24,13,30,901.0,110.0,5.3,32.9,929.0,981.87,711.05
2018,7,24,13,45,897.0,109.0,5.4,32.75,907.5,976.58,709.32
2018,7,24,14,0,893.0,108.0,5.5,32.6,886.0,968.4,705.77
2018,7,24,14,15,887.0,106.5,5.55,32.3,858.0,954.95,698.91
2018,7,24,14,30,881.0,105.0,5.6,32.0,830.0,938.75,690.27
2018,7,24,14,45,874.0,103.0,5.65,31.7,796.5,918.45,678.88
2018,7,24,15,0,867.0,101.0,5.7,31.4,763.0,895.65,665.78
2018,7,24,15,15,855.5,98.5,5.7,31.4,723.0,865.96,646.82
2018,7,24,15,30,844.0,96.0,5.7,31.4,683.0,834.24,626.41
2018,7,24,15,45,830.5,93.5,5.75,30.25,639.5,799.03,606.5
2018,7,24,16,0,817.0,91.0,5.8,29.1,596.0,767.1,588.52
2018,7,24,16,15,800.5,87.5,5.75,28.5,549.5,725.5,561.47
2018,7,24,16,30,784.0,84.0,5.7,27.9,503.0,682.96,533.31
2018,7,24,16,45,760.0,80.5,5.65,27.3,453.5,634.45,500.15
2018,7,24,17,0,736.0,77.0,5.6,26.7,404.0,586.04,465.37
2018,7,24,17,15,705.0,72.5,5.5,26.05,354.0,532.48,424.91
2018,7,24,17,30,674.0,68.0,5.4,25.4,304.0,482.35,385.77
2018,7,24,17,45,629.5,62.0,5.3,24.7,254.5,422.72,337.92
2018,7,24,18,0,585.0,56.0,5.2,24.0,205.0,366.14,290.85
2018,7,24,18,15,517.5,49.5,5.05,23.35,159.5,302.09,236.32
2018,7,24,18,30,450.0,43.0,4.9,22.7,114.0,243.79,185.21
2018,7,24,18,45,346.5,33.0,4.75,22.1,76.5,175.19,124.45
2018,7,24,19,0,243.0,23.0,4.6,21.5,39.0,110.54,34.52
2018,7,24,19,15,129.0,12.5,4.6,21.1,20.5,45.12,0.0
2018,7,24,19,30,15.0,2.0,4.6,20.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.0,4.6,20.35,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,19.8,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,19.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,18.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,17.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,17.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,3.3,15.7,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.3,15.8,2.0,0.0,0.0
2018,7,25,5,15,162.5,13.0,3.3,16.3,22.5,12.78,0.0
2018,7,25,5,30,302.0,23.0,3.3,16.8,43.0,18.26,3.67
2018,7,25,5,45,405.0,30.5,3.3,17.3,81.5,22.76,13.43
2018,7,25,6,0,508.0,38.0,3.3,17.8,120.0,27.02,17.8
2018,7,25,6,15,572.0,43.5,3.25,18.65,167.0,32.07,22.47
2018,7,25,6,30,636.0,49.0,3.2,19.5,214.0,39.12,28.73
2018,7,25,6,45,678.0,53.5,3.15,20.35,263.5,76.91,37.21
2018,7,25,7,0,720.0,58.0,3.1,21.2,313.0,119.23,63.03
2018,7,25,7,15,749.5,61.5,3.05,22.35,363.5,163.22,96.12
2018,7,25,7,30,779.0,65.0,3.0,23.5,414.0,210.28,134.74
2018,7,25,7,45,800.5,68.5,2.95,24.7,463.5,262.63,178.95
2018,7,25,8,0,822.0,72.0,2.9,25.9,513.0,312.49,221.15
2018,7,25,8,15,838.0,75.0,2.9,26.9,560.5,361.69,262.48
2018,7,25,8,30,854.0,78.0,2.9,27.9,608.0,411.89,303.45
2018,7,25,8,45,866.0,80.5,2.95,28.95,651.5,460.64,342.13
2018,7,25,9,0,878.0,83.0,3.0,30.0,695.0,509.59,379.63
2018,7,25,9,15,884.5,87.0,3.0,31.0,734.0,556.92,414.6
2018,7,25,9,30,891.0,91.0,3.0,32.0,773.0,603.58,447.83
2018,7,25,9,45,894.5,94.5,3.05,33.0,805.5,647.03,477.87
2018,7,25,10,0,898.0,98.0,3.1,34.0,838.0,689.18,506.06
2018,7,25,10,15,904.5,99.5,3.15,34.85,867.0,730.12,531.71
2018,7,25,10,30,911.0,101.0,3.2,35.7,896.0,769.62,555.54
2018,7,25,10,45,915.0,102.5,3.3,36.55,918.0,805.58,576.92
2018,7,25,11,0,919.0,104.0,3.4,37.4,940.0,839.6,596.81
2018,7,25,11,15,921.5,105.0,3.55,37.95,954.5,869.82,615.07
2018,7,25,11,30,924.0,106.0,3.7,38.5,969.0,897.74,631.79
2018,7,25,11,45,924.5,107.0,3.8,39.05,976.0,921.49,645.54
2018,7,25,12,0,925.0,108.0,3.9,39.6,983.0,942.64,657.64
2018,7,25,12,15,918.0,112.5,4.1,39.65,981.0,957.64,667.84
2018,7,25,12,30,911.0,117.0,4.3,39.7,979.0,969.73,676.31
2018,7,25,12,45,918.5,111.0,4.5,39.7,974.0,982.17,685.25
2018,7,25,13,0,926.0,105.0,4.7,39.7,969.0,991.73,692.46
2018,7,25,13,15,922.5,105.0,4.85,39.45,954.0,993.87,695.59
2018,7,25,13,30,919.0,105.0,5.0,39.2,939.0,993.01,697.25
2018,7,25,13,45,914.0,104.0,5.2,38.95,916.5,986.69,696.04
2018,7,25,14,0,909.0,103.0,5.4,38.7,894.0,977.42,692.96
2018,7,25,14,15,894.0,106.5,5.5,38.2,863.0,960.58,685.09
2018,7,25,14,30,879.0,110.0,5.6,37.7,832.0,941.24,675.57
2018,7,25,14,45,828.5,127.5,5.75,37.2,785.0,907.38,656.63
2018,7,25,15,0,778.0,145.0,5.9,36.7,738.0,867.5,633.36
2018,7,25,15,15,800.0,126.0,5.9,36.7,707.5,851.53,624.03
2018,7,25,15,30,822.0,107.0,5.9,36.7,677.0,831.67,611.99
2018,7,25,15,45,787.0,109.5,6.0,35.2,626.0,784.81,585.4
2018,7,25,16,0,752.0,112.0,6.1,33.7,575.0,737.64,557.87
2018,7,25,16,15,756.5,101.0,6.1,32.4,535.0,705.93,539.88
2018,7,25,16,30,761.0,90.0,6.1,31.1,495.0,671.86,519.66
2018,7,25,16,45,741.5,84.5,6.1,29.85,446.5,625.05,489.32
2018,7,25,17,0,722.0,79.0,6.1,28.6,398.0,578.02,456.79
2018,7,25,17,15,666.0,77.0,6.0,27.3,343.0,514.7,409.7
2018,7,25,17,30,610.0,75.0,5.9,26.0,288.0,452.71,362.14
2018,7,25,17,45,529.5,71.5,5.75,24.7,234.5,379.57,304.03
2018,7,25,18,0,449.0,68.0,5.6,23.4,181.0,312.56,249.15
2018,7,25,18,15,411.0,56.5,5.45,22.7,142.0,262.07,205.63
2018,7,25,18,30,373.0,45.0,5.3,22.0,103.0,214.78,163.46
2018,7,25,18,45,275.0,34.0,5.1,21.35,68.5,150.76,106.69
2018,7,25,19,0,177.0,23.0,4.9,20.7,34.0,89.8,21.2
2018,7,25,19,15,94.5,12.5,4.8,20.4,18.0,36.17,0.0
2018,7,25,19,30,12.0,2.0,4.7,20.1,2.0,0.0,0.0
2018,7,25,19,45,6.0,1.0,4.55,19.8,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,19.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.4,15.9,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.4,16.0,2.0,0.0,0.0
2018,7,26,5,15,103.0,13.5,3.35,16.4,20.0,13.27,0.0
2018,7,26,5,30,195.0,25.0,3.3,16.8,38.0,19.67,3.2
2018,7,26,5,45,296.0,35.5,3.3,17.15,74.0,27.65,17.45
2018,7,26,6,0,397.0,46.0,3.3,17.5,110.0,34.36,24.15
2018,7,26,6,15,465.0,54.5,3.25,18.25,155.0,38.82,28.39
2018,7,26,6,30,533.0,63.0,3.2,19.0,200.0,45.52,34.38
2018,7,26,6,45,578.5,70.5,3.2,19.75,249.0,81.11,44.4
2018,7,26,7,0,624.0,78.0,3.2,20.5,298.0,121.54,69.24
2018,7,26,7,15,657.0,83.5,3.15,21.4,347.5,163.17,100.3
2018,7,26,7,30,690.0,89.0,3.1,22.3,397.0,208.25,136.96
2018,7,26,7,45,713.5,94.5,3.05,23.2,445.5,254.25,175.94
2018,7,26,8,0,737.0,100.0,3.0,24.1,494.0,305.67,219.25
2018,7,26,8,15,756.0,104.5,3.05,24.95,541.5,353.32,259.3
2018,7,26,8,30,775.0,109.0,3.1,25.8,589.0,402.38,299.56
2018,7,26,8,45,788.0,114.0,3.15,26.65,632.5,450.45,338.03
2018,7,26,9,0,801.0,119.0,3.2,27.5,676.0,498.97,375.64
2018,7,26,9,15,804.0,126.0,3.25,28.3,713.0,544.2,409.74
2018,7,26,9,30,807.0,133.0,3.3,29.1,750.0,588.63,442.18
2018,7,26,9,45,804.5,142.5,3.35,29.9,781.0,630.96,472.06
2018,7,26,10,0,802.0,152.0,3.4,30.7,812.0,671.77,499.98
2018,7,26,10,15,810.0,154.5,3.55,31.25,841.0,711.8,527.77
2018,7,26,10,30,818.0,157.0,3.7,31.8,870.0,750.77,553.91
2018,7,26,10,45,823.0,159.5,3.8,32.35,892.0,786.19,576.3
2018,7,26,11,0,828.0,162.0,3.9,32.9,914.0,820.03,597.44
2018,7,26,11,15,832.5,162.0,4.1,33.15,928.5,849.34,616.6
2018,7,26,11,30,837.0,162.0,4.3,33.4,943.0,876.72,634.49
2018,7,26,11,45,840.5,161.0,4.45,33.65,950.5,900.19,649.57
2018,7,26,12,0,844.0,160.0,4.6,33.9,958.0,921.42,663.22
2018,7,26,12,15,847.0,159.5,4.75,33.8,960.0,940.32,676.38
2018,7,26,12,30,850.0,159.0,4.9,33.7,962.0,956.73,688.41
2018,7,26,12,45,851.5,156.5,5.05,33.6,955.5,962.69,693.72
2018,7,26,13,0,853.0,154.0,5.2,33.5,949.0,970.04,700.12
2018,7,26,13,15,852.0,151.5,5.35,33.2,934.5,972.23,703.8
2018,7,26,13,30,851.0,149.0,5.5,32.9,920.0,971.61,705.75
2018,7,26,13,45,811.0,166.5,5.6,32.55,887.0,957.03,698.34
2018,7,26,14,0,771.0,184.0,5.7,32.2,854.0,934.78,685.85
2018,7,26,14,15,661.0,227.0,5.75,31.6,788.0,875.55,648.51
2018,7,26,14,30,551.0,270.0,5.8,31.0,722.0,810.06,603.39
2018,7,26,14,45,484.0,283.5,5.9,30.35,668.0,757.01,567.67
2018,7,26,15,0,417.0,297.0,6.0,29.7,614.0,704.51,531.52
2018,7,26,15,15,548.5,231.0,6.0,29.7,624.5,742.78,564.17
2018,7,26,15,30,680.0,165.0,6.0,29.7,635.0,776.16,591.6
2018,7,26,15,45,727.0,138.0,6.0,28.2,611.0,768.58,591.11
2018,7,26,16,0,774.0,111.0,6.0,26.7,587.0,753.12,585.1
2018,7,26,16,15,759.0,105.0,5.9,25.95,540.5,711.27,557.47
2018,7,26,16,30,744.0,99.0,5.8,25.2,494.0,668.43,528.74
2018,7,26,16,45,720.5,94.0,5.75,24.45,445.0,622.52,496.91
2018,7,26,17,0,697.0,89.0,5.7,23.7,396.0,574.34,461.44
2018,7,26,17,15,663.5,83.0,5.55,22.9,345.5,519.22,419.32
2018,7,26,17,30,630.0,77.0,5.4,22.1,295.0,465.6,377.07
2018,7,26,17,45,584.0,69.5,5.3,21.3,246.0,405.38,328.19
2018,7,26,18,0,538.0,62.0,5.2,20.5,197.0,348.35,280.24
2018,7,26,18,15,469.5,53.5,5.1,19.95,152.0,283.77,224.57
2018,7,26,18,30,401.0,45.0,5.0,19.4,107.0,225.07,172.62
2018,7,26,18,45,295.5,34.0,4.9,18.9,70.5,157.28,111.68
2018,7,26,19,0,190.0,23.0,4.8,18.4,34.0,92.98,14.44
2018,7,26,19,15,95.0,11.5,4.75,18.15,17.0,35.14,0.0
2018,7,26,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,17.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,16.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,4,45,4.5,0.5,4.15,14.4,0.5,0.0,0.0
2018,7,27,5,0,9.0,1.0,4.2,14.5,1.0,0.0,0.0
2018,7,27,5,15,81.0,11.5,4.2,15.0,16.5,11.3,0.0
2018,7,27,5,30,153.0,22.0,4.2,15.5,32.0,17.19,0.86
2018,7,27,5,45,233.5,36.5,4.25,15.95,66.0,28.06,17.78
2018,7,27,6,0,314.0,51.0,4.3,16.4,100.0,38.41,27.74
2018,7,27,6,15,372.5,63.5,4.3,17.1,143.0,46.64,35.36
2018,7,27,6,30,431.0,76.0,4.3,17.8,186.0,55.27,43.11
2018,7,27,6,45,470.5,88.5,4.25,18.45,233.0,90.04,55.83
2018,7,27,7,0,510.0,101.0,4.2,19.1,280.0,128.99,80.68
2018,7,27,7,15,542.5,111.0,4.15,19.7,328.0,168.5,110.25
2018,7,27,7,30,575.0,121.0,4.1,20.3,376.0,211.63,145.2
2018,7,27,7,45,597.5,130.5,4.05,20.95,423.5,255.17,181.98
2018,7,27,8,0,620.0,140.0,4.0,21.6,471.0,300.93,220.74
2018,7,27,8,15,641.0,148.0,4.0,22.2,518.0,346.9,259.44
2018,7,27,8,30,662.0,156.0,4.0,22.8,565.0,394.62,298.81
2018,7,27,8,45,676.5,163.5,4.0,23.45,608.0,440.6,335.98
2018,7,27,9,0,691.0,171.0,4.0,24.1,651.0,487.36,372.74
2018,7,27,9,15,722.5,168.0,4.05,24.7,695.5,534.37,409.08
2018,7,27,9,30,754.0,165.0,4.1,25.3,740.0,583.21,445.95
2018,7,27,9,45,787.5,155.5,4.2,25.85,780.5,631.04,481.59
2018,7,27,10,0,821.0,146.0,4.3,26.4,821.0,677.54,515.66
2018,7,27,10,15,827.5,149.0,4.35,26.85,849.5,717.72,544.13
2018,7,27,10,30,834.0,152.0,4.4,27.3,878.0,756.69,570.57
2018,7,27,10,45,838.5,155.0,4.5,27.75,900.0,792.74,594.19
2018,7,27,11,0,843.0,158.0,4.6,28.2,922.0,827.14,616.56
2018,7,27,11,15,846.0,159.5,4.7,28.5,937.0,857.07,636.24
2018,7,27,11,30,849.0,161.0,4.8,28.8,952.0,884.96,654.52
2018,7,27,11,45,850.0,162.0,4.85,29.05,959.0,908.46,669.63
2018,7,27,12,0,851.0,163.0,4.9,29.3,966.0,929.61,683.2
2018,7,27,12,15,864.5,154.0,5.0,29.45,970.0,946.5,694.6
2018,7,27,12,30,878.0,145.0,5.1,29.6,974.0,964.22,706.66
2018,7,27,12,45,893.5,134.0,5.2,29.7,971.5,979.29,717.17
2018,7,27,13,0,909.0,123.0,5.3,29.8,969.0,991.56,725.94
2018,7,27,13,15,905.5,122.5,5.35,29.75,953.5,993.31,727.95
2018,7,27,13,30,902.0,122.0,5.4,29.7,938.0,992.1,728.15
2018,7,27,13,45,896.0,121.5,5.5,29.6,915.5,985.55,725.41
2018,7,27,14,0,890.0,121.0,5.6,29.5,893.0,976.1,720.82
2018,7,27,14,15,883.0,119.5,5.65,29.15,864.0,961.86,713.48
2018,7,27,14,30,876.0,118.0,5.7,28.8,835.0,944.88,704.35
2018,7,27,14,45,867.0,116.5,5.75,28.45,800.5,923.46,692.17
2018,7,27,15,0,858.0,115.0,5.8,28.1,766.0,899.62,678.29
2018,7,27,15,15,846.5,112.5,5.8,28.1,726.0,875.45,662.94
2018,7,27,15,30,835.0,110.0,5.8,28.1,686.0,844.0,642.43
2018,7,27,15,45,819.0,107.0,5.7,27.1,641.0,806.4,619.53
2018,7,27,16,0,803.0,104.0,5.6,26.1,596.0,767.39,595.26
2018,7,27,16,15,783.5,100.5,5.55,25.5,548.5,723.93,566.59
2018,7,27,16,30,764.0,97.0,5.5,24.9,501.0,679.73,536.89
2018,7,27,16,45,736.0,93.0,5.45,24.3,450.0,628.56,501.14
2018,7,27,17,0,708.0,89.0,5.4,23.7,399.0,580.47,465.45
2018,7,27,17,15,669.5,84.5,5.4,22.9,348.0,523.59,422.33
2018,7,27,17,30,631.0,80.0,5.4,22.1,297.0,468.59,379.24
2018,7,27,17,45,577.5,73.0,5.35,21.3,246.5,404.94,327.66
2018,7,27,18,0,524.0,66.0,5.3,20.5,196.0,345.1,277.47
2018,7,27,18,15,440.5,57.5,5.3,19.75,149.5,274.54,217.29
2018,7,27,18,30,357.0,49.0,5.3,19.0,103.0,211.08,161.93
2018,7,27,18,45,250.5,35.5,5.25,18.25,66.5,142.8,100.83
2018,7,27,19,0,144.0,22.0,5.2,17.5,30.0,77.34,2.91
2018,7,27,19,15,72.0,11.0,5.2,17.15,15.0,28.74,0.0
2018,7,27,19,30,0.0,0.0,5.2,16.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,16.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,15.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,5,15,27.0,8.0,2.5,13.9,9.5,7.86,0.0
2018,7,28,5,30,54.0,16.0,2.7,14.3,19.0,13.66,0.0
2018,7,28,5,45,103.5,35.0,2.85,14.75,48.5,28.94,18.52
2018,7,28,6,0,153.0,54.0,3.0,15.2,78.0,43.64,32.41
2018,7,28,6,15,201.5,75.5,2.95,15.85,119.0,59.64,46.94
2018,7,28,6,30,250.0,97.0,2.9,16.5,160.0,75.01,60.67
2018,7,28,6,45,293.0,116.0,2.8,17.15,206.0,106.42,75.31
2018,7,28,7,0,336.0,135.0,2.7,17.8,252.0,142.62,99.51
2018,7,28,7,15,373.0,151.5,2.7,18.45,300.5,180.47,127.52
2018,7,28,7,30,410.0,168.0,2.7,19.1,349.0,217.79,156.65
2018,7,28,7,45,441.0,179.5,2.65,19.75,395.5,257.44,188.76
2018,7,28,8,0,472.0,191.0,2.6,20.4,442.0,300.15,223.51
2018,7,28,8,15,496.5,201.5,2.6,21.05,487.5,342.71,258.12
2018,7,28,8,30,521.0,212.0,2.6,21.7,533.0,387.45,293.86
2018,7,28,8,45,542.0,221.0,2.6,22.35,576.5,431.35,328.32
2018,7,28,9,0,563.0,230.0,2.6,23.0,620.0,476.78,363.11
2018,7,28,9,15,573.5,240.0,2.65,23.65,657.5,518.84,394.67
2018,7,28,9,30,584.0,250.0,2.7,24.3,695.0,561.17,425.63
2018,7,28,9,45,591.0,260.0,2.75,24.95,727.5,601.44,454.35
2018,7,28,10,0,598.0,270.0,2.8,25.6,760.0,641.41,482.17
2018,7,28,10,15,610.0,273.5,2.95,26.3,788.5,677.66,507.32
2018,7,28,10,30,622.0,277.0,3.1,27.0,817.0,714.34,532.32
2018,7,28,10,45,632.0,279.0,3.2,27.65,839.5,747.69,554.53
2018,7,28,11,0,642.0,281.0,3.3,28.3,862.0,780.32,575.92
2018,7,28,11,15,649.0,283.0,3.4,28.85,878.5,809.56,594.93
2018,7,28,11,30,656.0,285.0,3.5,29.4,895.0,837.6,612.93
2018,7,28,11,45,660.0,285.0,3.65,29.9,903.0,859.74,627.22
2018,7,28,12,0,664.0,285.0,3.8,30.4,911.0,880.22,640.35
2018,7,28,12,15,686.0,271.0,3.9,30.7,917.5,901.86,655.15
2018,7,28,12,30,708.0,257.0,4.0,31.0,924.0,921.82,668.56
2018,7,28,12,45,735.5,238.0,4.1,31.3,926.0,939.97,680.22
2018,7,28,13,0,763.0,219.0,4.2,31.6,928.0,955.78,690.42
2018,7,28,13,15,761.0,216.5,4.3,31.55,914.0,957.68,692.61
2018,7,28,13,30,759.0,214.0,4.4,31.5,900.0,956.95,693.27
2018,7,28,13,45,754.5,210.0,4.55,31.45,878.0,949.64,689.96
2018,7,28,14,0,750.0,206.0,4.7,31.4,856.0,939.71,685.07
2018,7,28,14,15,743.5,202.5,4.8,31.05,828.5,925.89,678.5
2018,7,28,14,30,737.0,199.0,4.9,30.7,801.0,909.63,670.31
2018,7,28,14,45,729.0,193.5,5.0,30.35,767.5,887.54,658.15
2018,7,28,15,0,721.0,188.0,5.1,30.0,734.0,863.25,644.41
2018,7,28,15,15,706.0,183.0,5.1,30.0,694.0,831.31,623.8
2018,7,28,15,30,691.0,178.0,5.1,30.0,654.0,797.78,602.01
2018,7,28,15,45,679.0,169.0,5.15,28.9,611.0,761.02,580.61
2018,7,28,16,0,667.0,160.0,5.2,27.8,568.0,722.88,557.49
2018,7,28,16,15,646.0,151.0,5.15,27.15,519.5,676.67,526.12
2018,7,28,16,30,625.0,142.0,5.1,26.5,471.0,630.06,493.78
2018,7,28,16,45,601.0,131.0,5.05,25.85,421.5,579.06,457.37
2018,7,28,17,0,577.0,120.0,5.0,25.2,372.0,528.4,420.24
2018,7,28,17,15,548.5,110.5,4.95,24.3,325.5,477.17,381.86
2018,7,28,17,30,520.0,101.0,4.9,23.4,279.0,424.57,341.15
2018,7,28,17,45,474.0,90.0,4.85,22.5,231.5,365.81,293.99
2018,7,28,18,0,428.0,79.0,4.8,21.6,184.0,310.53,248.08
2018,7,28,18,15,357.5,65.5,4.7,20.85,139.5,245.36,192.86
2018,7,28,18,30,287.0,52.0,4.6,20.1,95.0,186.64,142.04
2018,7,28,18,45,199.0,36.0,4.5,19.4,60.5,125.68,87.3
2018,7,28,19,0,111.0,20.0,4.4,18.7,26.0,64.33,0.0
2018,7,28,19,15,55.5,10.0,4.4,18.3,13.0,23.54,0.0
2018,7,28,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,5,15,31.5,9.0,3.4,15.05,11.0,8.85,0.0
2018,7,29,5,30,63.0,18.0,3.4,15.3,22.0,15.27,0.0
2018,7,29,5,45,74.5,35.5,3.45,15.55,44.0,30.98,19.99
2018,7,29,6,0,86.0,53.0,3.5,15.8,66.0,45.33,33.74
2018,7,29,6,15,133.5,72.0,3.5,16.3,101.0,57.03,44.54
2018,7,29,6,30,181.0,91.0,3.5,16.8,136.0,70.68,56.8
2018,7,29,6,45,288.5,105.0,3.5,17.35,196.0,97.14,67.97
2018,7,29,7,0,396.0,119.0,3.5,17.9,256.0,130.14,86.94
2018,7,29,7,15,442.0,131.5,3.5,18.5,307.5,168.63,115.07
2018,7,29,7,30,488.0,144.0,3.5,19.1,359.0,211.85,149.05
2018,7,29,7,45,518.0,154.5,3.5,19.7,407.0,254.11,184.02
2018,7,29,8,0,548.0,165.0,3.5,20.3,455.0,299.31,221.65
2018,7,29,8,15,572.0,173.5,3.5,20.95,501.5,343.55,258.44
2018,7,29,8,30,596.0,182.0,3.5,21.6,548.0,389.45,295.95
2018,7,29,8,45,615.5,189.0,3.5,22.25,591.5,434.07,331.77
2018,7,29,9,0,635.0,196.0,3.5,22.9,635.0,480.04,367.74
2018,7,29,9,15,655.0,199.0,3.55,23.25,675.0,523.82,401.82
2018,7,29,9,30,675.0,202.0,3.6,23.6,715.0,568.56,435.9
2018,7,29,9,45,693.5,203.0,3.65,23.95,751.0,611.32,467.85
2018,7,29,10,0,712.0,204.0,3.7,24.3,787.0,654.45,499.44
2018,7,29,10,15,723.5,206.0,3.75,24.45,816.0,693.78,528.05
2018,7,29,10,30,735.0,208.0,3.8,24.6,845.0,732.52,555.79
2018,7,29,10,45,721.0,221.0,3.9,24.7,859.0,761.18,575.8
2018,7,29,11,0,707.0,234.0,4.0,24.8,873.0,787.43,593.9
2018,7,29,11,15,670.5,259.0,4.05,24.85,873.0,803.95,604.35
2018,7,29,11,30,634.0,284.0,4.1,24.9,873.0,817.0,612.31
2018,7,29,11,45,579.0,313.5,4.15,24.95,854.5,815.89,609.99
2018,7,29,12,0,524.0,343.0,4.2,25.0,836.0,810.33,604.63
2018,7,29,12,15,499.5,361.0,4.3,25.0,831.0,818.29,609.74
2018,7,29,12,30,475.0,379.0,4.4,25.0,826.0,824.17,613.34
2018,7,29,12,45,460.5,380.5,4.5,25.05,811.0,821.31,611.51
2018,7,29,13,0,446.0,382.0,4.6,25.1,796.0,816.61,608.67
2018,7,29,13,15,479.0,362.0,4.65,25.05,800.0,833.91,622.59
2018,7,29,13,30,512.0,342.0,4.7,25.0,804.0,849.31,635.14
2018,7,29,13,45,498.5,334.5,4.75,24.9,775.0,831.0,623.37
2018,7,29,14,0,485.0,327.0,4.8,24.8,746.0,810.88,610.5
2018,7,29,14,15,390.0,343.5,4.85,24.5,673.5,737.37,557.99
2018,7,29,14,30,295.0,360.0,4.9,24.2,601.0,657.74,500.34
2018,7,29,14,45,225.5,354.0,4.95,23.95,533.5,577.64,442.14
2018,7,29,15,0,156.0,348.0,5.0,23.7,466.0,507.36,389.8
2018,7,29,15,15,171.5,328.5,5.0,23.7,451.5,498.9,385.18
2018,7,29,15,30,187.0,309.0,5.0,23.7,437.0,489.05,379.31
2018,7,29,15,45,166.0,284.5,5.0,23.15,392.5,442.08,345.17
2018,7,29,16,0,145.0,260.0,5.0,22.6,348.0,395.58,310.92
2018,7,29,16,15,228.5,229.5,5.0,22.15,355.5,431.48,342.43
2018,7,29,16,30,312.0,199.0,5.0,21.7,363.0,451.98,361.7
2018,7,29,16,45,264.5,182.0,5.0,21.25,311.0,390.27,313.94
2018,7,29,17,0,217.0,165.0,5.0,20.8,259.0,331.46,267.73
2018,7,29,17,15,221.0,139.0,4.95,20.25,224.0,296.83,241.06
2018,7,29,17,30,225.0,113.0,4.9,19.7,189.0,261.09,212.62
2018,7,29,17,45,339.5,90.5,4.85,19.15,184.0,294.78,240.3
2018,7,29,18,0,454.0,68.0,4.8,18.6,179.0,311.57,251.96
2018,7,29,18,15,249.0,54.0,4.7,18.15,112.5,183.3,144.9
2018,7,29,18,30,44.0,40.0,4.6,17.7,46.0,63.68,46.13
2018,7,29,18,45,46.5,26.5,4.5,17.3,31.0,47.9,30.44
2018,7,29,19,0,49.0,13.0,4.4,16.9,16.0,31.8,0.0
2018,7,29,19,15,24.5,6.5,4.35,16.7,8.0,12.39,0.0
2018,7,29,19,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,30,5,15,21.5,8.5,3.55,14.45,9.5,8.36,0.0
2018,7,30,5,30,43.0,17.0,3.6,14.8,19.0,14.45,0.0
2018,7,30,5,45,94.0,35.0,3.7,15.15,47.0,28.91,18.15
2018,7,30,6,0,145.0,53.0,3.8,15.5,75.0,42.87,31.61
2018,7,30,6,15,202.0,73.0,3.75,16.2,116.0,57.81,45.22
2018,7,30,6,30,259.0,93.0,3.7,16.9,157.0,72.19,58.09
2018,7,30,6,45,288.5,110.0,3.65,17.6,196.5,99.99,70.58
2018,7,30,7,0,318.0,127.0,3.6,18.3,236.0,132.92,92.39
2018,7,30,7,15,374.0,141.5,3.55,19.05,290.0,166.11,115.67
2018,7,30,7,30,430.0,156.0,3.5,19.8,344.0,209.54,148.97
2018,7,30,7,45,454.0,170.5,3.4,20.55,390.5,250.89,182.75
2018,7,30,8,0,478.0,185.0,3.3,21.3,437.0,294.65,218.59
2018,7,30,8,15,508.5,194.5,3.3,22.15,485.5,338.64,254.17
2018,7,30,8,30,539.0,204.0,3.3,23.0,534.0,385.37,291.37
2018,7,30,8,45,558.5,213.0,3.3,23.85,577.0,429.43,325.91
2018,7,30,9,0,578.0,222.0,3.3,24.7,620.0,474.86,360.62
2018,7,30,9,15,598.0,226.5,3.35,25.4,659.5,517.36,392.7
2018,7,30,9,30,618.0,231.0,3.4,26.1,699.0,561.0,424.86
2018,7,30,9,45,587.0,252.5,3.45,26.85,713.5,590.22,445.12
2018,7,30,10,0,556.0,274.0,3.5,27.6,728.0,615.45,461.91
2018,7,30,10,15,570.5,278.0,3.6,28.1,758.0,653.19,488.47
2018,7,30,10,30,585.0,282.0,3.7,28.6,788.0,689.99,513.89
2018,7,30,10,45,644.0,261.5,3.75,29.15,832.0,738.8,548.11
2018,7,30,11,0,703.0,241.0,3.8,29.7,876.0,789.77,583.21
2018,7,30,11,15,686.0,252.0,3.85,30.15,880.0,809.22,594.94
2018,7,30,11,30,669.0,263.0,3.9,30.6,884.0,826.12,604.99
2018,7,30,11,45,564.5,317.5,3.95,31.0,844.0,806.24,587.85
2018,7,30,12,0,460.0,372.0,4.0,31.4,804.0,780.15,566.58
2018,7,30,12,15,562.0,319.5,4.05,31.7,847.5,834.34,605.87
2018,7,30,12,30,664.0,267.0,4.1,32.0,891.0,888.99,644.58
2018,7,30,12,45,722.0,234.0,4.15,32.25,907.5,921.44,666.04
2018,7,30,13,0,780.0,201.0,4.2,32.5,924.0,948.65,683.48
2018,7,30,13,15,777.5,199.0,4.25,32.4,909.5,950.26,685.27
2018,7,30,13,30,775.0,197.0,4.3,32.3,895.0,949.21,685.62
2018,7,30,13,45,770.0,194.5,4.35,32.2,873.5,942.63,682.45
2018,7,30,14,0,765.0,192.0,4.4,32.1,852.0,937.25,680.21
2018,7,30,14,15,756.5,189.0,4.45,31.75,823.5,921.84,672.11
2018,7,30,14,30,748.0,186.0,4.5,31.4,795.0,904.01,662.48
2018,7,30,14,45,736.0,182.5,4.55,31.0,760.0,880.16,648.92
2018,7,30,15,0,724.0,179.0,4.6,30.6,725.0,854.25,633.92
2018,7,30,15,15,709.0,174.5,4.6,30.6,685.0,822.75,613.8
2018,7,30,15,30,694.0,170.0,4.6,30.6,645.0,789.66,592.46
2018,7,30,15,45,673.0,164.5,4.7,29.45,600.0,749.16,568.99
2018,7,30,16,0,652.0,159.0,4.8,28.3,555.0,707.82,543.87
2018,7,30,16,15,624.0,153.0,4.8,27.55,506.5,659.99,511.64
2018,7,30,16,30,596.0,147.0,4.8,26.8,458.0,612.26,478.69
2018,7,30,16,45,562.0,139.5,4.85,26.0,409.0,555.91,438.67
2018,7,30,17,0,528.0,132.0,4.9,25.2,360.0,504.61,401.19
2018,7,30,17,15,483.0,122.0,4.9,24.2,310.0,445.34,356.5
2018,7,30,17,30,438.0,112.0,4.9,23.2,260.0,388.92,312.6
2018,7,30,17,45,381.0,99.0,4.9,22.2,212.0,325.92,262.02
2018,7,30,18,0,324.0,86.0,4.9,21.2,164.0,267.5,213.68
2018,7,30,18,15,259.5,68.0,4.8,20.45,121.0,204.81,160.67
2018,7,30,18,30,195.0,50.0,4.7,19.7,78.0,147.87,111.79
2018,7,30,18,45,127.5,32.0,4.65,18.9,47.5,89.01,59.36
2018,7,30,19,0,60.0,14.0,4.6,18.1,17.0,36.22,0.0
2018,7,30,19,15,30.0,7.0,4.5,17.7,8.5,14.17,0.0
2018,7,30,19,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
