Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,3.25,14.45,7.5,0.0,0.0
2018,8,10,5,30,88.0,12.0,3.3,14.9,15.0,11.8,0.0
2018,8,10,5,45,199.0,26.5,3.4,15.35,47.0,20.69,7.72
2018,8,10,6,0,310.0,41.0,3.5,15.8,79.0,32.29,21.87
2018,8,10,6,15,387.0,52.5,3.4,16.6,123.0,39.61,28.96
2018,8,10,6,30,464.0,64.0,3.3,17.4,167.0,46.45,35.27
2018,8,10,6,45,517.0,73.5,3.25,18.25,216.0,59.88,38.98
2018,8,10,7,0,570.0,83.0,3.2,19.1,265.0,98.38,56.85
2018,8,10,7,15,607.5,91.0,3.15,20.2,315.5,139.43,83.9
2018,8,10,7,30,645.0,99.0,3.1,21.3,366.0,184.5,118.4
2018,8,10,7,45,671.0,105.5,3.05,22.4,415.5,229.63,155.65
2018,8,10,8,0,697.0,112.0,3.0,23.5,465.0,277.32,195.67
2018,8,10,8,15,718.0,117.5,3.0,24.45,512.5,324.91,235.74
2018,8,10,8,30,739.0,123.0,3.0,25.4,560.0,374.18,276.38
2018,8,10,8,45,754.0,128.5,2.95,26.3,604.5,422.45,315.26
2018,8,10,9,0,769.0,134.0,2.9,27.2,649.0,474.45,355.6
2018,8,10,9,15,775.5,140.5,2.95,28.1,687.0,520.24,390.37
2018,8,10,9,30,782.0,147.0,3.0,29.0,725.0,565.56,423.69
2018,8,10,9,45,784.5,155.0,3.05,29.9,758.0,609.23,454.72
2018,8,10,10,0,787.0,163.0,3.1,30.8,791.0,651.77,484.01
2018,8,10,10,15,795.0,165.0,3.2,31.45,819.0,691.19,511.22
2018,8,10,10,30,803.0,167.0,3.3,32.1,847.0,729.55,537.11
2018,8,10,10,45,809.5,167.5,3.4,32.8,868.5,764.15,559.54
2018,8,10,11,0,816.0,168.0,3.5,33.5,890.0,797.22,579.86
2018,8,10,11,15,820.0,169.5,3.6,33.95,905.0,827.53,598.78
2018,8,10,11,30,824.0,171.0,3.7,34.4,920.0,855.89,616.33
2018,8,10,11,45,827.0,170.5,3.8,34.85,927.5,879.37,630.63
2018,8,10,12,0,830.0,170.0,3.9,35.3,935.0,900.57,643.47
2018,8,10,12,15,828.5,171.0,4.0,35.5,934.0,916.8,653.79
2018,8,10,12,30,827.0,172.0,4.1,35.7,933.0,930.43,662.53
2018,8,10,12,45,823.0,172.0,4.15,35.9,923.5,938.07,667.25
2018,8,10,13,0,819.0,172.0,4.2,36.1,914.0,942.94,670.33
2018,8,10,13,15,816.0,170.0,4.35,36.1,898.5,943.92,672.08
2018,8,10,13,30,813.0,168.0,4.5,36.1,883.0,942.09,672.14
2018,8,10,13,45,808.5,165.0,4.6,36.1,860.5,935.02,668.66
2018,8,10,14,0,804.0,162.0,4.7,36.1,838.0,925.19,663.5
2018,8,10,14,15,797.5,158.0,4.8,35.85,809.0,909.76,655.46
2018,8,10,14,30,791.0,154.0,4.9,35.6,780.0,891.72,645.98
2018,8,10,14,45,782.0,150.0,4.95,35.35,745.0,868.94,633.01
2018,8,10,15,0,773.0,146.0,5.0,35.1,710.0,843.86,618.46
2018,8,10,15,15,758.0,142.0,5.0,35.1,669.0,814.68,600.14
2018,8,10,15,30,743.0,138.0,5.0,35.1,628.0,780.74,578.48
2018,8,10,15,45,726.5,133.0,5.05,34.25,584.0,743.0,556.22
2018,8,10,16,0,710.0,128.0,5.1,33.4,540.0,704.06,532.66
2018,8,10,16,15,689.0,121.0,5.1,32.6,492.0,658.58,503.39
2018,8,10,16,30,668.0,114.0,5.1,31.8,444.0,612.68,472.3
2018,8,10,16,45,639.0,107.0,5.05,31.0,394.5,561.27,435.99
2018,8,10,17,0,610.0,100.0,5.0,30.2,345.0,510.56,399.09
2018,8,10,17,15,567.5,92.0,4.95,29.15,294.5,451.82,355.14
2018,8,10,17,30,525.0,84.0,4.9,28.1,244.0,395.47,311.45
2018,8,10,17,45,466.5,73.5,4.85,27.0,196.0,331.17,260.01
2018,8,10,18,0,408.0,63.0,4.8,25.9,148.0,269.87,209.32
2018,8,10,18,15,325.5,51.0,4.75,25.0,106.5,204.75,154.41
2018,8,10,18,30,243.0,39.0,4.7,24.1,65.0,147.78,104.03
2018,8,10,18,45,145.0,23.5,4.7,23.2,37.0,82.22,15.63
2018,8,10,19,0,47.0,8.0,4.7,22.3,9.0,20.04,0.0
2018,8,10,19,15,23.5,4.0,4.7,21.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,5.5,4.3,16.0,6.5,0.0,0.0
2018,8,11,5,30,62.0,11.0,4.4,16.4,13.0,10.81,0.0
2018,8,11,5,45,155.0,27.0,4.45,16.85,43.0,21.17,7.08
2018,8,11,6,0,248.0,43.0,4.5,17.3,73.0,33.11,22.31
2018,8,11,6,15,324.5,57.0,4.5,18.05,116.0,42.82,31.51
2018,8,11,6,30,401.0,71.0,4.5,18.8,159.0,52.03,39.9
2018,8,11,6,45,456.5,82.0,4.45,19.6,207.0,64.94,44.52
2018,8,11,7,0,512.0,93.0,4.4,20.4,255.0,102.19,62.1
2018,8,11,7,15,553.0,101.5,4.4,21.4,305.0,140.96,87.23
2018,8,11,7,30,594.0,110.0,4.4,22.4,355.0,184.16,119.86
2018,8,11,7,45,624.5,117.0,4.45,23.45,404.5,228.06,155.66
2018,8,11,8,0,655.0,124.0,4.5,24.5,454.0,275.01,194.77
2018,8,11,8,15,678.5,130.0,4.5,25.25,502.0,321.75,234.16
2018,8,11,8,30,702.0,136.0,4.5,26.0,550.0,370.46,274.54
2018,8,11,8,45,719.0,141.5,4.5,26.75,594.0,417.82,313.12
2018,8,11,9,0,736.0,147.0,4.5,27.5,638.0,466.13,351.38
2018,8,11,9,15,748.5,152.0,4.55,28.15,678.0,512.44,387.37
2018,8,11,9,30,761.0,157.0,4.6,28.8,718.0,558.88,422.47
2018,8,11,9,45,769.0,162.5,4.6,29.45,752.5,605.42,456.45
2018,8,11,10,0,777.0,168.0,4.6,30.1,787.0,648.56,487.15
2018,8,11,10,15,784.0,171.5,4.7,30.5,815.5,688.34,515.67
2018,8,11,10,30,791.0,175.0,4.8,30.9,844.0,727.02,542.91
2018,8,11,10,45,774.0,190.0,4.85,31.3,858.5,757.3,563.11
2018,8,11,11,0,757.0,205.0,4.9,31.7,873.0,784.4,580.79
2018,8,11,11,15,737.5,218.0,5.0,31.85,877.5,805.67,595.08
2018,8,11,11,30,718.0,231.0,5.1,32.0,882.0,824.08,607.3
2018,8,11,11,45,685.5,248.0,5.2,32.15,873.5,832.41,612.3
2018,8,11,12,0,653.0,265.0,5.3,32.3,865.0,837.53,615.11
2018,8,11,12,15,725.5,227.0,5.4,32.25,893.5,880.01,645.92
2018,8,11,12,30,798.0,189.0,5.5,32.2,922.0,919.4,673.01
2018,8,11,12,45,807.5,182.0,5.6,32.15,918.0,932.32,682.39
2018,8,11,13,0,817.0,175.0,5.7,32.1,914.0,942.64,690.26
2018,8,11,13,15,811.0,174.0,5.75,31.9,897.0,941.83,690.95
2018,8,11,13,30,805.0,173.0,5.8,31.7,880.0,938.23,689.92
2018,8,11,13,45,796.5,172.5,5.85,31.5,856.5,930.04,685.91
2018,8,11,14,0,788.0,172.0,5.9,31.3,833.0,919.17,680.19
2018,8,11,14,15,778.0,170.0,5.9,31.0,803.0,902.79,670.79
2018,8,11,14,30,768.0,168.0,5.9,30.7,773.0,883.94,659.76
2018,8,11,14,45,754.0,165.0,5.9,30.35,736.5,861.78,646.59
2018,8,11,15,0,740.0,162.0,5.9,30.0,700.0,834.11,629.54
2018,8,11,15,15,724.0,158.0,5.9,30.0,659.5,801.78,608.26
2018,8,11,15,30,708.0,154.0,5.9,30.0,619.0,767.89,585.75
2018,8,11,15,45,687.5,149.0,5.75,29.15,574.0,727.93,560.12
2018,8,11,16,0,667.0,144.0,5.6,28.3,529.0,687.08,533.13
2018,8,11,16,15,642.0,137.5,5.55,27.6,481.0,640.63,500.97
2018,8,11,16,30,617.0,131.0,5.5,26.9,433.0,594.09,467.98
2018,8,11,16,45,584.5,122.5,5.4,26.2,383.5,540.57,428.71
2018,8,11,17,0,552.0,114.0,5.3,25.5,334.0,488.07,389.17
2018,8,11,17,15,509.0,104.5,5.25,24.65,285.0,427.21,342.23
2018,8,11,17,30,466.0,95.0,5.2,23.8,236.0,372.27,298.37
2018,8,11,17,45,408.0,82.5,5.1,22.95,188.5,309.46,246.79
2018,8,11,18,0,350.0,70.0,5.0,22.1,141.0,251.47,197.71
2018,8,11,18,15,266.5,55.0,4.95,21.4,100.0,185.46,141.45
2018,8,11,18,30,183.0,40.0,4.9,20.7,59.0,127.64,89.97
2018,8,11,18,45,105.5,23.5,4.8,20.0,33.0,69.25,2.19
2018,8,11,19,0,28.0,7.0,4.7,19.3,7.0,14.06,0.0
2018,8,11,19,15,14.0,3.5,4.65,18.95,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.85,15.0,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.9,15.4,10.0,8.85,0.0
2018,8,12,5,45,110.5,26.0,2.95,15.75,37.0,21.7,6.4
2018,8,12,6,0,181.0,43.0,3.0,16.1,64.0,33.17,22.41
2018,8,12,6,15,247.0,60.0,2.9,16.8,104.5,45.33,33.84
2018,8,12,6,30,313.0,77.0,2.8,17.5,145.0,56.86,44.33
2018,8,12,6,45,365.0,92.0,2.75,18.2,191.5,70.5,50.95
2018,8,12,7,0,417.0,107.0,2.7,18.9,238.0,106.19,69.28
2018,8,12,7,15,459.5,118.0,2.6,19.75,286.5,143.04,93.38
2018,8,12,7,30,502.0,129.0,2.5,20.6,335.0,184.28,124.22
2018,8,12,7,45,536.0,138.0,2.45,21.4,384.0,226.39,158.0
2018,8,12,8,0,570.0,147.0,2.4,22.2,433.0,271.84,195.22
2018,8,12,8,15,598.0,154.0,2.45,23.1,481.0,316.34,231.92
2018,8,12,8,30,626.0,161.0,2.5,24.0,529.0,363.58,270.28
2018,8,12,8,45,648.5,166.0,2.5,24.85,573.0,409.11,306.63
2018,8,12,9,0,671.0,171.0,2.5,25.7,617.0,456.21,343.2
2018,8,12,9,15,691.5,173.0,2.6,26.55,657.5,500.97,377.35
2018,8,12,9,30,712.0,175.0,2.7,27.4,698.0,546.67,411.27
2018,8,12,9,45,729.5,175.0,2.8,28.2,733.5,589.46,442.36
2018,8,12,10,0,747.0,175.0,2.9,29.0,769.0,632.43,472.81
2018,8,12,10,15,760.0,176.0,3.1,29.65,799.0,673.23,501.65
2018,8,12,10,30,773.0,177.0,3.3,30.3,829.0,714.68,530.36
2018,8,12,10,45,785.0,175.5,3.45,30.95,852.5,750.53,554.64
2018,8,12,11,0,797.0,174.0,3.6,31.6,876.0,785.26,576.91
2018,8,12,11,15,803.5,174.0,3.75,31.95,891.5,815.66,596.59
2018,8,12,11,30,810.0,174.0,3.9,32.3,907.0,844.26,615.03
2018,8,12,11,45,815.5,172.0,4.1,32.7,915.0,868.13,630.38
2018,8,12,12,0,821.0,170.0,4.3,33.1,923.0,889.81,644.32
2018,8,12,12,15,823.0,168.5,4.45,33.2,923.0,906.55,655.6
2018,8,12,12,30,825.0,167.0,4.6,33.3,923.0,920.75,665.33
2018,8,12,12,45,826.0,164.5,4.7,33.45,915.5,930.39,671.8
2018,8,12,13,0,827.0,162.0,4.8,33.6,908.0,937.29,676.77
2018,8,12,13,15,825.0,159.5,4.95,33.5,893.0,938.6,679.33
2018,8,12,13,30,823.0,157.0,5.1,33.4,878.0,937.06,680.13
2018,8,12,13,45,819.0,154.0,5.2,33.3,855.5,930.3,677.24
2018,8,12,14,0,815.0,151.0,5.3,33.2,833.0,920.72,672.58
2018,8,12,14,15,808.5,147.0,5.35,32.85,803.0,905.05,664.29
2018,8,12,14,30,802.0,143.0,5.4,32.5,773.0,886.75,654.26
2018,8,12,14,45,794.5,138.5,5.45,32.15,738.5,864.48,641.53
2018,8,12,15,0,787.0,134.0,5.5,31.8,704.0,839.82,627.1
2018,8,12,15,15,772.0,130.5,5.5,31.8,663.0,807.64,606.24
2018,8,12,15,30,757.0,127.0,5.5,31.8,622.0,773.71,584.06
2018,8,12,15,45,742.5,121.5,5.5,30.7,578.0,739.33,563.94
2018,8,12,16,0,728.0,116.0,5.5,29.6,534.0,700.81,540.41
2018,8,12,16,15,710.0,109.5,5.45,28.75,487.0,657.46,512.12
2018,8,12,16,30,692.0,103.0,5.4,27.9,440.0,613.46,481.89
2018,8,12,16,45,664.0,96.0,5.3,27.1,390.0,561.86,444.48
2018,8,12,17,0,636.0,89.0,5.2,26.3,340.0,510.87,406.44
2018,8,12,17,15,595.5,82.0,5.05,25.3,290.5,453.55,362.34
2018,8,12,17,30,555.0,75.0,4.9,24.3,241.0,398.48,318.48
2018,8,12,17,45,497.5,66.0,4.8,23.35,193.0,335.36,266.67
2018,8,12,18,0,440.0,57.0,4.7,22.4,145.0,276.67,216.79
2018,8,12,18,15,353.0,46.0,4.6,21.6,103.5,208.92,158.66
2018,8,12,18,30,266.0,35.0,4.5,20.8,62.0,149.6,104.13
2018,8,12,18,45,158.5,21.5,4.4,20.05,35.0,81.6,0.0
2018,8,12,19,0,51.0,8.0,4.3,19.3,8.0,20.78,0.0
2018,8,12,19,15,25.5,4.0,4.25,18.95,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.0,5.5,3.6,14.55,6.0,0.0,0.0
2018,8,13,5,30,68.0,11.0,3.7,15.0,12.0,10.81,0.0
2018,8,13,5,45,170.5,25.0,3.85,15.4,41.5,19.62,4.09
2018,8,13,6,0,273.0,39.0,4.0,15.8,71.0,29.97,19.64
2018,8,13,6,15,353.0,51.0,4.0,16.4,113.5,38.18,27.64
2018,8,13,6,30,433.0,63.0,4.0,17.0,156.0,46.12,34.99
2018,8,13,6,45,489.0,72.5,4.05,17.6,204.0,54.49,42.5
2018,8,13,7,0,545.0,82.0,4.1,18.2,252.0,91.46,53.52
2018,8,13,7,15,586.0,89.0,4.1,18.85,302.0,130.61,78.42
2018,8,13,7,30,627.0,96.0,4.1,19.5,352.0,174.14,111.52
2018,8,13,7,45,658.5,101.5,4.1,20.15,402.0,218.61,148.45
2018,8,13,8,0,690.0,107.0,4.1,20.8,452.0,266.19,189.06
2018,8,13,8,15,712.5,112.5,4.1,21.45,500.0,313.89,230.19
2018,8,13,8,30,735.0,118.0,4.1,22.1,548.0,363.42,272.24
2018,8,13,8,45,752.5,121.5,4.1,22.7,592.0,413.89,314.23
2018,8,13,9,0,770.0,125.0,4.1,23.3,636.0,461.88,353.32
2018,8,13,9,15,777.5,132.0,4.15,23.9,675.0,508.74,390.53
2018,8,13,9,30,785.0,139.0,4.2,24.5,714.0,555.21,426.36
2018,8,13,9,45,788.0,146.0,4.25,25.1,747.0,598.46,458.82
2018,8,13,10,0,791.0,153.0,4.3,25.7,780.0,640.58,489.6
2018,8,13,10,15,799.5,155.0,4.35,26.1,808.5,680.49,518.6
2018,8,13,10,30,808.0,157.0,4.4,26.5,837.0,719.36,546.26
2018,8,13,10,45,813.5,158.5,4.5,26.95,858.5,754.29,570.23
2018,8,13,11,0,819.0,160.0,4.6,27.4,880.0,787.63,592.29
2018,8,13,11,15,822.5,162.0,4.7,27.55,895.0,818.07,612.98
2018,8,13,11,30,826.0,164.0,4.8,27.7,910.0,846.51,632.28
2018,8,13,11,45,827.5,165.0,4.9,27.9,917.5,870.14,648.17
2018,8,13,12,0,829.0,166.0,5.0,28.1,925.0,891.43,662.52
2018,8,13,12,15,834.0,163.0,5.1,28.05,926.0,909.45,675.4
2018,8,13,12,30,839.0,160.0,5.2,28.0,927.0,924.96,686.69
2018,8,13,12,45,843.5,155.5,5.3,27.95,920.5,935.86,694.97
2018,8,13,13,0,848.0,151.0,5.4,27.9,914.0,943.97,701.51
2018,8,13,13,15,844.0,150.0,5.45,27.65,898.0,944.93,703.58
2018,8,13,13,30,840.0,149.0,5.5,27.4,882.0,942.99,703.83
2018,8,13,13,45,834.5,147.0,5.6,27.15,859.0,935.74,700.88
2018,8,13,14,0,829.0,145.0,5.7,26.9,836.0,925.66,696.07
2018,8,13,14,15,822.5,142.0,5.75,26.45,807.0,910.85,688.33
2018,8,13,14,30,816.0,139.0,5.8,26.0,778.0,893.37,678.77
2018,8,13,14,45,806.0,136.0,5.8,25.6,742.5,870.23,664.82
2018,8,13,15,0,796.0,133.0,5.8,25.2,707.0,844.76,649.21
2018,8,13,15,15,781.0,130.0,5.8,25.2,666.0,812.9,627.92
2018,8,13,15,30,766.0,127.0,5.8,25.2,625.0,779.28,605.27
2018,8,13,15,45,749.0,122.0,5.75,24.1,580.0,743.23,583.05
2018,8,13,16,0,732.0,117.0,5.7,23.0,535.0,703.16,557.42
2018,8,13,16,15,709.5,112.0,5.6,22.35,487.0,658.11,526.39
2018,8,13,16,30,687.0,107.0,5.5,21.7,439.0,612.72,493.37
2018,8,13,16,45,655.5,100.5,5.45,21.0,388.5,559.6,453.64
2018,8,13,17,0,624.0,94.0,5.4,20.3,338.0,507.38,413.45
2018,8,13,17,15,579.5,86.5,5.3,19.7,287.5,447.71,365.78
2018,8,13,17,30,535.0,79.0,5.2,19.1,237.0,390.63,318.73
2018,8,13,17,45,473.5,69.5,5.05,18.55,189.0,325.95,263.98
2018,8,13,18,0,412.0,60.0,4.9,18.0,141.0,266.03,211.76
2018,8,13,18,15,324.0,47.5,4.85,17.55,99.5,197.32,151.74
2018,8,13,18,30,236.0,35.0,4.8,17.1,58.0,138.81,96.46
2018,8,13,18,45,138.0,21.0,4.7,16.65,32.5,73.83,0.0
2018,8,13,19,0,40.0,7.0,4.6,16.2,7.0,16.9,0.0
2018,8,13,19,15,20.0,3.5,4.5,16.0,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,12.0,4.0,3.8,14.75,4.0,0.0,0.0
2018,8,14,5,30,24.0,8.0,3.9,15.1,8.0,7.86,0.0
2018,8,14,5,45,76.5,24.5,4.05,15.45,32.0,20.47,3.01
2018,8,14,6,0,129.0,41.0,4.2,15.8,56.0,33.59,22.56
2018,8,14,6,15,188.5,62.5,4.25,16.3,96.0,50.01,37.88
2018,8,14,6,30,248.0,84.0,4.3,16.8,136.0,65.82,52.24
2018,8,14,6,45,250.5,97.5,4.4,17.35,162.5,76.59,61.91
2018,8,14,7,0,253.0,111.0,4.5,17.9,189.0,102.78,72.65
2018,8,14,7,15,187.5,126.0,4.5,18.4,190.0,123.14,89.28
2018,8,14,7,30,122.0,141.0,4.5,18.9,191.0,141.79,106.81
2018,8,14,7,45,223.0,163.0,4.5,19.35,268.5,184.23,137.48
2018,8,14,8,0,324.0,185.0,4.5,19.8,346.0,242.02,181.53
2018,8,14,8,15,423.5,188.5,4.5,20.25,421.5,289.64,218.54
2018,8,14,8,30,523.0,192.0,4.5,20.7,497.0,351.3,267.31
2018,8,14,8,45,452.5,218.5,4.5,21.15,497.5,373.08,286.95
2018,8,14,9,0,382.0,245.0,4.5,21.6,498.0,387.92,299.91
2018,8,14,9,15,520.5,222.5,4.5,22.0,590.0,457.45,354.2
2018,8,14,9,30,659.0,200.0,4.5,22.4,682.0,537.51,416.03
2018,8,14,9,45,699.0,191.5,4.55,22.75,724.5,583.62,451.56
2018,8,14,10,0,739.0,183.0,4.6,23.1,767.0,631.8,488.17
2018,8,14,10,15,750.0,184.5,4.6,23.45,796.0,671.47,517.31
2018,8,14,10,30,761.0,186.0,4.6,23.8,825.0,710.4,545.37
2018,8,14,10,45,764.5,189.0,4.65,24.1,845.0,744.25,569.53
2018,8,14,11,0,768.0,192.0,4.7,24.4,865.0,776.92,592.5
2018,8,14,11,15,780.5,189.0,4.75,24.6,883.0,808.55,614.03
2018,8,14,11,30,793.0,186.0,4.8,24.8,901.0,838.74,634.43
2018,8,14,11,45,799.0,184.0,4.85,25.0,909.0,862.71,650.46
2018,8,14,12,0,805.0,182.0,4.9,25.2,917.0,884.56,665.08
2018,8,14,12,15,795.0,185.5,4.95,25.3,911.0,895.32,672.38
2018,8,14,12,30,785.0,189.0,5.0,25.4,905.0,903.31,677.94
2018,8,14,12,45,803.0,177.5,5.1,25.5,904.0,919.27,689.43
2018,8,14,13,0,821.0,166.0,5.2,25.6,903.0,932.67,699.22
2018,8,14,13,15,820.5,163.0,5.25,25.65,888.5,934.82,701.23
2018,8,14,13,30,820.0,160.0,5.3,25.7,874.0,934.12,701.48
2018,8,14,13,45,818.0,156.0,5.4,25.7,852.0,928.14,698.68
2018,8,14,14,0,816.0,152.0,5.5,25.7,830.0,919.32,694.03
2018,8,14,14,15,809.5,148.0,5.55,25.45,800.5,903.59,685.06
2018,8,14,14,30,803.0,144.0,5.6,25.2,771.0,885.21,674.29
2018,8,14,14,45,794.5,140.0,5.6,24.95,736.0,862.53,660.24
2018,8,14,15,0,786.0,136.0,5.6,24.7,701.0,837.49,644.51
2018,8,14,15,15,771.0,132.5,5.6,24.7,659.5,805.29,622.95
2018,8,14,15,30,756.0,129.0,5.6,24.7,618.0,774.28,602.18
2018,8,14,15,45,740.5,123.5,5.6,23.75,573.5,736.32,578.34
2018,8,14,16,0,725.0,118.0,5.6,22.8,529.0,697.08,553.11
2018,8,14,16,15,704.5,111.5,5.55,22.3,481.5,652.01,521.81
2018,8,14,16,30,684.0,105.0,5.5,21.8,434.0,606.46,488.47
2018,8,14,16,45,654.0,98.5,5.45,21.25,384.0,554.48,449.28
2018,8,14,17,0,624.0,92.0,5.4,20.7,334.0,503.28,409.61
2018,8,14,17,15,568.5,86.0,5.3,20.05,281.5,439.1,358.3
2018,8,14,17,30,513.0,80.0,5.2,19.4,229.0,378.41,308.3
2018,8,14,17,45,448.0,69.5,5.05,18.8,181.0,312.07,252.28
2018,8,14,18,0,383.0,59.0,4.9,18.2,133.0,249.55,198.1
2018,8,14,18,15,305.0,46.5,4.7,17.7,94.0,187.81,143.73
2018,8,14,18,30,227.0,34.0,4.5,17.2,55.0,134.03,91.16
2018,8,14,18,45,127.0,19.5,4.25,16.7,30.0,67.67,0.0
2018,8,14,19,0,27.0,5.0,4.0,16.2,5.0,11.59,0.0
2018,8,14,19,15,13.5,2.5,3.95,16.0,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,5,15,21.5,4.0,2.7,14.3,4.5,0.0,0.0
2018,8,15,5,30,43.0,8.0,3.0,14.9,9.0,7.86,0.0
2018,8,15,5,45,136.5,24.0,3.3,15.5,37.0,18.91,0.66
2018,8,15,6,0,230.0,40.0,3.6,16.1,65.0,30.96,20.21
2018,8,15,6,15,312.0,53.0,3.65,16.7,106.5,39.96,29.08
2018,8,15,6,30,394.0,66.0,3.7,17.3,148.0,48.5,36.99
2018,8,15,6,45,425.5,78.0,3.75,17.85,189.5,56.34,44.06
2018,8,15,7,0,457.0,90.0,3.8,18.4,231.0,91.11,56.86
2018,8,15,7,15,532.0,94.0,3.75,19.0,287.0,126.33,77.38
2018,8,15,7,30,607.0,98.0,3.7,19.6,343.0,169.58,108.46
2018,8,15,7,45,642.5,102.0,3.7,20.2,392.5,212.49,143.69
2018,8,15,8,0,678.0,106.0,3.7,20.8,442.0,258.93,183.12
2018,8,15,8,15,704.5,110.0,3.65,21.35,490.5,305.95,223.6
2018,8,15,8,30,731.0,114.0,3.6,21.9,539.0,355.18,265.41
2018,8,15,8,45,672.5,144.5,3.6,22.5,559.5,395.36,300.11
2018,8,15,9,0,614.0,175.0,3.6,23.1,580.0,429.73,328.61
2018,8,15,9,15,590.0,198.5,3.65,23.6,607.5,469.08,359.62
2018,8,15,9,30,566.0,222.0,3.7,24.1,635.0,506.13,387.79
2018,8,15,9,45,698.5,173.5,3.75,24.6,707.5,565.56,433.78
2018,8,15,10,0,831.0,125.0,3.8,25.1,780.0,636.73,487.72
2018,8,15,10,15,820.5,137.0,3.9,25.5,803.5,674.7,515.01
2018,8,15,10,30,810.0,149.0,4.0,25.9,827.0,710.23,540.11
2018,8,15,10,45,784.0,169.0,4.1,26.3,839.5,739.34,559.81
2018,8,15,11,0,758.0,189.0,4.2,26.7,852.0,764.97,576.71
2018,8,15,11,15,684.5,238.0,4.35,26.85,844.0,776.91,583.16
2018,8,15,11,30,611.0,287.0,4.5,27.0,836.0,783.7,585.87
2018,8,15,11,45,684.5,240.5,4.6,27.2,860.0,819.44,613.11
2018,8,15,12,0,758.0,194.0,4.7,27.4,884.0,853.8,637.22
2018,8,15,12,15,819.5,160.0,4.85,27.4,905.5,890.52,663.05
2018,8,15,12,30,881.0,126.0,5.0,27.4,927.0,922.7,685.8
2018,8,15,12,45,878.5,125.5,5.1,27.45,918.0,930.89,691.89
2018,8,15,13,0,876.0,125.0,5.2,27.5,909.0,936.16,696.26
2018,8,15,13,15,873.0,123.5,5.25,27.35,893.0,937.03,698.0
2018,8,15,13,30,870.0,122.0,5.3,27.2,877.0,934.94,697.88
2018,8,15,13,45,865.5,120.0,5.4,27.0,854.5,928.01,695.02
2018,8,15,14,0,861.0,118.0,5.5,26.8,832.0,918.19,690.28
2018,8,15,14,15,855.0,116.0,5.55,26.45,803.0,904.17,682.82
2018,8,15,14,30,849.0,114.0,5.6,26.1,774.0,887.43,673.52
2018,8,15,14,45,840.5,111.0,5.65,25.8,739.0,864.8,659.96
2018,8,15,15,0,832.0,108.0,5.7,25.5,704.0,839.74,644.65
2018,8,15,15,15,818.0,106.0,5.7,25.5,663.0,813.83,627.67
2018,8,15,15,30,804.0,104.0,5.7,25.5,622.0,781.12,605.72
2018,8,15,15,45,788.5,100.0,5.6,24.6,577.0,743.31,581.63
2018,8,15,16,0,773.0,96.0,5.5,23.7,532.0,704.12,556.16
2018,8,15,16,15,753.5,91.0,5.4,23.25,484.0,659.75,525.39
2018,8,15,16,30,734.0,86.0,5.3,22.8,436.0,614.74,493.46
2018,8,15,16,45,705.0,81.0,5.2,22.3,386.0,563.13,454.52
2018,8,15,17,0,676.0,76.0,5.1,21.8,336.0,514.58,416.79
2018,8,15,17,15,634.5,70.0,5.0,21.25,285.5,456.44,370.41
2018,8,15,17,30,593.0,64.0,4.9,20.7,235.0,400.65,324.39
2018,8,15,17,45,533.5,57.0,4.75,20.1,187.0,337.71,271.09
2018,8,15,18,0,474.0,50.0,4.6,19.5,139.0,279.41,220.04
2018,8,15,18,15,380.5,40.0,4.4,19.05,97.5,209.62,158.85
2018,8,15,18,30,287.0,30.0,4.2,18.6,56.0,148.76,98.04
2018,8,15,18,45,164.0,17.5,4.05,18.1,30.5,64.68,0.0
2018,8,15,19,0,41.0,5.0,3.9,17.6,5.0,4.91,0.0
2018,8,15,19,15,20.5,2.5,3.85,17.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.5,2.35,14.0,5.0,0.0,0.0
2018,8,16,5,30,73.0,9.0,2.7,14.6,10.0,8.85,0.0
2018,8,16,5,45,200.5,21.5,3.0,15.15,39.5,17.27,0.0
2018,8,16,6,0,328.0,34.0,3.3,15.7,69.0,26.51,16.42
2018,8,16,6,15,415.5,43.0,3.35,16.3,112.5,31.76,21.99
2018,8,16,6,30,503.0,52.0,3.4,16.9,156.0,36.73,26.71
2018,8,16,6,45,561.0,59.0,3.45,17.5,205.5,39.68,29.46
2018,8,16,7,0,619.0,66.0,3.5,18.1,255.0,77.0,40.85
2018,8,16,7,15,660.5,71.0,3.5,18.7,306.5,118.19,65.59
2018,8,16,7,30,702.0,76.0,3.5,19.3,358.0,167.01,102.4
2018,8,16,7,45,731.0,80.0,3.5,19.9,408.5,213.2,140.88
2018,8,16,8,0,760.0,84.0,3.5,20.5,459.0,262.2,183.13
2018,8,16,8,15,782.0,87.5,3.5,21.2,507.5,311.24,225.82
2018,8,16,8,30,804.0,91.0,3.5,21.9,556.0,361.98,269.29
2018,8,16,8,45,820.5,93.5,3.5,22.6,601.0,411.09,310.64
2018,8,16,9,0,837.0,96.0,3.5,23.3,646.0,464.54,354.02
2018,8,16,9,15,847.0,99.5,3.5,23.95,686.0,512.23,391.95
2018,8,16,9,30,857.0,103.0,3.5,24.6,726.0,559.55,428.42
2018,8,16,9,45,863.0,106.5,3.5,25.25,760.0,603.95,461.65
2018,8,16,10,0,869.0,110.0,3.5,25.9,794.0,647.25,493.1
2018,8,16,10,15,876.5,111.5,3.5,26.45,823.0,688.43,522.44
2018,8,16,10,30,884.0,113.0,3.5,27.0,852.0,728.23,549.35
2018,8,16,10,45,889.5,114.0,3.5,27.55,874.0,764.54,572.54
2018,8,16,11,0,895.0,115.0,3.5,28.1,896.0,798.99,594.19
2018,8,16,11,15,898.0,116.0,3.55,28.5,910.5,829.43,613.52
2018,8,16,11,30,901.0,117.0,3.6,28.9,925.0,857.57,631.21
2018,8,16,11,45,902.0,117.0,3.6,29.35,931.5,880.63,645.07
2018,8,16,12,0,903.0,117.0,3.6,29.8,938.0,901.06,657.17
2018,8,16,12,15,902.0,117.5,3.75,30.05,936.5,917.49,668.02
2018,8,16,12,30,901.0,118.0,3.9,30.3,935.0,931.07,677.1
2018,8,16,12,45,898.5,118.0,4.0,30.5,926.5,939.88,683.0
2018,8,16,13,0,896.0,118.0,4.1,30.7,918.0,945.71,687.07
2018,8,16,13,15,892.5,116.5,4.25,30.65,901.5,946.1,688.65
2018,8,16,13,30,889.0,115.0,4.4,30.6,885.0,943.46,688.35
2018,8,16,13,45,883.0,114.0,4.55,30.55,861.0,936.04,684.98
2018,8,16,14,0,877.0,113.0,4.7,30.5,837.0,925.69,679.87
2018,8,16,14,15,869.5,111.0,4.75,30.15,807.0,910.08,671.72
2018,8,16,14,30,862.0,109.0,4.8,29.8,777.0,891.73,661.76
2018,8,16,14,45,852.5,106.5,4.9,29.5,741.0,868.48,648.61
2018,8,16,15,0,843.0,104.0,5.0,29.2,705.0,842.8,633.71
2018,8,16,15,15,829.0,102.0,5.0,29.2,663.5,816.5,616.95
2018,8,16,15,30,815.0,100.0,5.0,29.2,622.0,783.48,595.4
2018,8,16,15,45,799.0,96.5,5.05,28.1,577.0,745.5,572.96
2018,8,16,16,0,783.0,93.0,5.1,27.0,532.0,706.15,549.0
2018,8,16,16,15,761.5,89.0,5.1,26.3,483.5,661.12,519.21
2018,8,16,16,30,740.0,85.0,5.1,25.6,435.0,615.58,488.14
2018,8,16,16,45,710.5,80.0,5.05,24.85,384.5,563.45,449.87
2018,8,16,17,0,681.0,75.0,5.0,24.1,334.0,514.38,412.65
2018,8,16,17,15,638.5,69.0,4.9,23.3,283.0,455.54,366.47
2018,8,16,17,30,596.0,63.0,4.8,22.5,232.0,399.15,320.6
2018,8,16,17,45,534.5,56.0,4.7,21.75,184.0,335.28,267.06
2018,8,16,18,0,473.0,49.0,4.6,21.0,136.0,276.25,215.82
2018,8,16,18,15,377.0,39.0,4.5,20.4,94.5,205.87,154.52
2018,8,16,18,30,281.0,29.0,4.4,19.8,53.0,144.38,91.46
2018,8,16,18,45,159.5,17.5,4.3,19.2,29.0,62.82,0.0
2018,8,16,19,0,38.0,6.0,4.2,18.6,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,4.1,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,2.15,14.8,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,2.4,15.3,9.0,7.86,0.0
2018,8,17,5,45,189.0,21.0,2.7,15.85,38.0,16.93,0.0
2018,8,17,6,0,312.0,34.0,3.0,16.4,67.0,26.7,16.38
2018,8,17,6,15,402.5,43.0,2.95,17.1,110.0,31.93,22.03
2018,8,17,6,30,493.0,52.0,2.9,17.8,153.0,36.88,26.73
2018,8,17,6,45,554.5,59.0,2.9,18.5,202.5,39.82,29.46
2018,8,17,7,0,616.0,66.0,2.9,19.2,252.0,75.15,39.85
2018,8,17,7,15,658.5,70.5,2.8,19.95,303.5,115.82,63.56
2018,8,17,7,30,701.0,75.0,2.7,20.7,355.0,164.18,99.43
2018,8,17,7,45,733.0,78.5,2.65,21.5,406.0,210.46,137.34
2018,8,17,8,0,765.0,82.0,2.6,22.3,457.0,259.86,179.21
2018,8,17,8,15,787.5,85.0,2.55,23.2,506.0,308.86,221.18
2018,8,17,8,30,810.0,88.0,2.5,24.1,555.0,359.59,263.83
2018,8,17,8,45,828.5,90.0,2.45,25.0,601.0,409.34,304.71
2018,8,17,9,0,847.0,92.0,2.4,25.9,647.0,463.65,347.57
2018,8,17,9,15,861.5,93.0,2.45,26.75,688.0,511.77,384.9
2018,8,17,9,30,876.0,94.0,2.5,27.6,729.0,559.88,421.03
2018,8,17,9,45,888.0,94.5,2.5,28.45,765.0,605.82,454.3
2018,8,17,10,0,900.0,95.0,2.5,29.3,801.0,651.08,486.01
2018,8,17,10,15,908.5,95.5,2.55,30.1,830.5,693.12,514.86
2018,8,17,10,30,917.0,96.0,2.6,30.9,860.0,733.77,540.68
2018,8,17,10,45,923.0,96.5,2.65,31.7,882.5,771.0,563.38
2018,8,17,11,0,929.0,97.0,2.7,32.5,905.0,806.3,584.52
2018,8,17,11,15,934.0,97.0,2.75,33.15,921.0,838.23,603.57
2018,8,17,11,30,939.0,97.0,2.8,33.8,937.0,867.85,620.98
2018,8,17,11,45,941.0,96.5,2.85,34.45,944.0,891.99,634.75
2018,8,17,12,0,943.0,96.0,2.9,35.1,951.0,913.39,646.76
2018,8,17,12,15,944.0,96.5,2.95,35.55,951.5,932.08,657.59
2018,8,17,12,30,945.0,97.0,3.0,36.0,952.0,947.83,666.61
2018,8,17,12,45,943.5,96.5,3.1,36.45,943.5,957.3,672.12
2018,8,17,13,0,942.0,96.0,3.2,36.9,935.0,963.63,675.78
2018,8,17,13,15,940.0,95.5,3.3,36.9,919.5,966.36,678.57
2018,8,17,13,30,938.0,95.0,3.4,36.9,904.0,965.93,679.5
2018,8,17,13,45,933.5,94.0,3.5,36.95,881.0,959.52,676.63
2018,8,17,14,0,929.0,93.0,3.6,37.0,858.0,950.01,671.92
2018,8,17,14,15,923.5,91.5,3.7,36.75,828.5,936.02,665.25
2018,8,17,14,30,918.0,90.0,3.8,36.5,799.0,919.09,656.72
2018,8,17,14,45,909.5,88.5,3.9,36.25,762.5,896.69,644.64
2018,8,17,15,0,901.0,87.0,4.0,36.0,726.0,871.68,630.8
2018,8,17,15,15,888.5,84.5,4.0,36.0,683.5,839.76,611.17
2018,8,17,15,30,876.0,82.0,4.0,36.0,641.0,805.73,590.05
2018,8,17,15,45,861.5,80.0,4.1,35.1,595.5,768.81,569.26
2018,8,17,16,0,847.0,78.0,4.2,34.2,550.0,730.34,546.92
2018,8,17,16,15,827.0,75.0,4.25,33.4,500.5,689.85,522.22
2018,8,17,16,30,807.0,72.0,4.3,32.6,451.0,644.15,493.14
2018,8,17,16,45,779.0,68.5,4.35,31.8,399.5,592.23,457.46
2018,8,17,17,0,751.0,65.0,4.4,31.0,348.0,540.73,420.21
2018,8,17,17,15,710.0,60.5,4.35,29.75,295.5,481.46,376.08
2018,8,17,17,30,669.0,56.0,4.3,28.5,243.0,424.32,331.61
2018,8,17,17,45,607.5,49.5,4.2,27.25,192.5,357.63,277.72
2018,8,17,18,0,546.0,43.0,4.1,26.0,142.0,298.81,227.87
2018,8,17,18,15,445.0,35.0,4.05,24.95,98.5,225.87,165.49
2018,8,17,18,30,344.0,27.0,4.0,23.9,55.0,160.99,95.79
2018,8,17,18,45,197.5,16.5,3.9,22.85,30.0,72.01,0.0
2018,8,17,19,0,51.0,6.0,3.8,21.8,5.0,0.0,0.0
2018,8,17,19,15,25.5,3.0,3.8,21.25,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,8,18,5,30,70.0,8.0,2.7,15.1,9.0,7.86,0.0
2018,8,18,5,45,200.0,21.0,2.95,15.65,38.5,17.12,0.0
2018,8,18,6,0,330.0,34.0,3.2,16.2,68.0,26.9,16.4
2018,8,18,6,15,422.5,43.5,3.1,17.0,112.5,32.59,22.57
2018,8,18,6,30,515.0,53.0,3.0,17.8,157.0,37.96,27.65
2018,8,18,6,45,576.5,60.0,2.9,18.6,208.0,40.84,30.33
2018,8,18,7,0,638.0,67.0,2.8,19.4,259.0,75.25,39.99
2018,8,18,7,15,680.5,72.0,2.75,20.4,311.5,117.4,64.07
2018,8,18,7,30,723.0,77.0,2.7,21.4,364.0,167.39,100.78
2018,8,18,7,45,754.0,81.5,2.7,22.35,416.5,215.45,139.86
2018,8,18,8,0,785.0,86.0,2.7,23.3,469.0,266.52,182.87
2018,8,18,8,15,807.5,89.0,2.65,24.3,519.0,316.53,225.42
2018,8,18,8,30,830.0,92.0,2.6,25.3,569.0,368.26,268.61
2018,8,18,8,45,847.5,94.0,2.55,26.3,615.0,418.61,309.69
2018,8,18,9,0,865.0,96.0,2.5,27.3,661.0,473.37,352.57
2018,8,18,9,15,865.5,104.0,2.5,28.25,699.5,521.73,389.5
2018,8,18,9,30,866.0,112.0,2.5,29.2,738.0,568.87,424.17
2018,8,18,9,45,860.5,121.5,2.5,30.15,769.0,610.04,453.37
2018,8,18,10,0,855.0,131.0,2.5,31.1,800.0,652.17,482.11
2018,8,18,10,15,864.5,133.0,2.5,31.85,830.5,695.17,511.12
2018,8,18,10,30,874.0,135.0,2.5,32.6,861.0,738.0,539.15
2018,8,18,10,45,882.5,135.0,2.55,33.35,884.5,775.4,562.0
2018,8,18,11,0,891.0,135.0,2.6,34.1,908.0,811.14,583.31
2018,8,18,11,15,895.5,135.5,2.65,34.7,923.5,842.32,601.8
2018,8,18,11,30,900.0,136.0,2.7,35.3,939.0,871.29,618.74
2018,8,18,11,45,902.5,136.0,2.8,35.9,946.5,895.73,633.06
2018,8,18,12,0,905.0,136.0,2.9,36.5,954.0,917.6,645.74
2018,8,18,12,15,902.0,137.5,3.05,36.75,952.0,933.41,655.9
2018,8,18,12,30,899.0,139.0,3.2,37.0,950.0,946.31,664.35
2018,8,18,12,45,892.5,140.5,3.35,37.25,939.5,953.11,669.03
2018,8,18,13,0,886.0,142.0,3.5,37.5,929.0,956.89,671.94
2018,8,18,13,15,883.0,141.0,3.65,37.4,913.0,958.38,674.5
2018,8,18,13,30,880.0,140.0,3.8,37.3,897.0,956.88,675.26
2018,8,18,13,45,875.5,137.5,3.95,37.25,873.5,949.5,672.22
2018,8,18,14,0,871.0,135.0,4.1,37.2,850.0,939.17,667.38
2018,8,18,14,15,864.5,133.0,4.2,36.9,820.5,929.79,663.66
2018,8,18,14,30,858.0,131.0,4.3,36.6,791.0,912.62,654.92
2018,8,18,14,45,847.5,128.5,4.4,36.3,754.0,888.72,641.78
2018,8,18,15,0,837.0,126.0,4.5,36.0,717.0,862.4,626.98
2018,8,18,15,15,822.0,122.5,4.5,36.0,674.0,828.97,606.15
2018,8,18,15,30,807.0,119.0,4.5,36.0,631.0,793.67,583.95
2018,8,18,15,45,787.5,115.0,4.65,34.9,583.5,752.64,560.61
2018,8,18,16,0,768.0,111.0,4.8,33.8,536.0,713.24,538.0
2018,8,18,16,15,741.0,106.5,4.8,32.9,485.5,664.37,506.95
2018,8,18,16,30,714.0,102.0,4.8,32.0,435.0,615.4,473.72
2018,8,18,16,45,678.0,96.0,4.8,31.1,382.5,559.14,433.94
2018,8,18,17,0,642.0,90.0,4.8,30.2,330.0,504.09,393.69
2018,8,18,17,15,594.0,83.0,4.7,28.9,278.5,442.72,347.43
2018,8,18,17,30,546.0,76.0,4.6,27.6,227.0,384.2,301.55
2018,8,18,17,45,478.0,66.0,4.5,26.3,177.5,316.19,246.51
2018,8,18,18,0,410.0,56.0,4.4,25.0,128.0,253.57,194.02
2018,8,18,18,15,312.5,42.5,4.3,24.0,87.0,182.34,133.47
2018,8,18,18,30,215.0,29.0,4.2,23.0,46.0,118.94,66.06
2018,8,18,18,45,114.5,15.5,4.15,21.95,24.0,47.17,0.0
2018,8,18,19,0,14.0,2.0,4.1,20.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,4.05,20.4,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,18.5,3.5,2.55,14.25,3.5,0.0,0.0
2018,8,19,5,30,37.0,7.0,2.8,14.7,7.0,6.88,0.0
2018,8,19,5,45,126.5,21.0,3.05,15.15,32.0,16.62,0.0
2018,8,19,6,0,216.0,35.0,3.3,15.6,57.0,27.12,16.44
2018,8,19,6,15,301.0,50.0,3.3,16.3,99.5,37.89,27.18
2018,8,19,6,30,386.0,65.0,3.3,17.0,142.0,48.12,36.61
2018,8,19,6,45,451.0,75.0,3.35,17.75,190.5,53.92,41.91
2018,8,19,7,0,516.0,85.0,3.4,18.5,239.0,84.07,51.4
2018,8,19,7,15,562.5,93.5,3.4,19.25,290.5,123.08,74.1
2018,8,19,7,30,609.0,102.0,3.4,20.0,342.0,167.11,106.02
2018,8,19,7,45,645.0,108.0,3.4,20.8,393.5,211.75,141.97
2018,8,19,8,0,681.0,114.0,3.4,21.6,445.0,260.0,182.32
2018,8,19,8,15,708.5,119.0,3.4,22.45,495.0,308.28,223.27
2018,8,19,8,30,736.0,124.0,3.4,23.3,545.0,358.89,265.62
2018,8,19,8,45,757.0,128.0,3.45,24.15,591.5,408.17,306.25
2018,8,19,9,0,778.0,132.0,3.5,25.0,638.0,461.82,349.03
2018,8,19,9,15,798.0,133.5,3.55,25.75,681.0,510.3,387.01
2018,8,19,9,30,818.0,135.0,3.6,26.5,724.0,559.45,424.43
2018,8,19,9,45,833.5,135.5,3.65,27.3,761.0,605.5,458.47
2018,8,19,10,0,849.0,136.0,3.7,28.1,798.0,651.32,491.41
2018,8,19,10,15,860.5,136.5,3.75,28.7,829.0,694.04,521.68
2018,8,19,10,30,872.0,137.0,3.8,29.3,860.0,736.68,551.15
2018,8,19,10,45,881.0,136.5,3.85,29.9,883.5,773.93,575.21
2018,8,19,11,0,890.0,136.0,3.9,30.5,907.0,809.53,597.57
2018,8,19,11,15,896.0,136.0,3.95,30.95,923.0,841.41,617.57
2018,8,19,11,30,902.0,136.0,4.0,31.4,939.0,871.13,636.02
2018,8,19,11,45,908.0,134.5,4.05,31.85,948.0,897.12,651.92
2018,8,19,12,0,914.0,133.0,4.1,32.3,957.0,920.64,666.18
2018,8,19,12,15,912.0,134.0,4.1,32.55,955.5,936.95,676.01
2018,8,19,12,30,910.0,135.0,4.1,32.8,954.0,950.35,684.04
2018,8,19,12,45,905.5,135.5,4.15,33.05,944.0,958.03,688.72
2018,8,19,13,0,901.0,136.0,4.2,33.3,934.0,962.67,691.58
2018,8,19,13,15,899.0,134.5,4.2,33.35,918.0,964.54,693.07
2018,8,19,13,30,897.0,133.0,4.2,33.4,902.0,963.36,692.72
2018,8,19,13,45,894.5,129.5,4.25,33.45,878.5,956.62,689.16
2018,8,19,14,0,892.0,126.0,4.3,33.5,855.0,946.82,683.75
2018,8,19,14,15,885.0,124.0,4.35,33.25,824.5,931.55,675.68
2018,8,19,14,30,878.0,122.0,4.4,33.0,794.0,913.47,665.83
2018,8,19,14,45,870.5,118.5,4.4,32.8,758.0,895.68,655.85
2018,8,19,15,0,863.0,115.0,4.4,32.6,722.0,870.29,640.79
2018,8,19,15,15,849.5,112.0,4.4,32.6,679.5,838.01,620.52
2018,8,19,15,30,836.0,109.0,4.4,32.6,637.0,803.72,598.79
2018,8,19,15,45,819.0,105.5,4.5,31.65,590.0,764.36,575.9
