Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,13,15,935.5,96.5,4.1,34.7,849.5,907.13,654.2
2018,9,8,13,30,931.0,96.0,4.2,34.6,831.0,903.32,653.1
2018,9,8,13,45,924.0,95.5,4.3,34.55,805.0,894.2,648.48
2018,9,8,14,0,917.0,95.0,4.4,34.5,779.0,882.0,641.93
2018,9,8,14,15,908.5,93.0,4.5,34.2,746.0,863.95,632.19
2018,9,8,14,30,900.0,91.0,4.6,33.9,713.0,843.05,620.54
2018,9,8,14,45,889.5,89.0,4.7,33.65,674.5,817.83,605.77
2018,9,8,15,0,879.0,87.0,4.8,33.4,636.0,790.14,589.45
2018,9,8,15,15,860.5,85.0,4.8,33.4,591.0,754.09,566.04
2018,9,8,15,30,842.0,83.0,4.8,33.4,546.0,720.63,544.28
2018,9,8,15,45,821.0,78.5,4.95,32.35,496.5,676.82,517.69
2018,9,8,16,0,800.0,74.0,5.1,31.3,447.0,631.95,489.39
2018,9,8,16,15,780.5,70.0,5.15,30.35,399.0,587.85,458.74
2018,9,8,16,30,761.0,66.0,5.2,29.4,351.0,543.16,426.36
2018,9,8,16,45,721.0,61.5,5.2,28.45,299.0,486.07,382.93
2018,9,8,17,0,681.0,57.0,5.2,27.5,247.0,430.57,338.91
2018,9,8,17,15,617.0,51.0,5.1,26.25,195.5,366.82,286.73
2018,9,8,17,30,553.0,45.0,5.0,25.0,144.0,305.26,234.31
2018,9,8,17,45,442.5,36.5,4.9,23.75,99.0,228.13,168.16
2018,9,8,18,0,332.0,28.0,4.8,22.5,54.0,158.36,90.59
2018,9,8,18,15,178.5,16.0,4.75,21.65,28.5,66.82,0.0
2018,9,8,18,30,25.0,4.0,4.7,20.8,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,4.6,19.95,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,18.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,9,5,45,88.0,9.5,1.85,13.65,13.5,9.34,0.0
2018,9,9,6,0,176.0,19.0,2.0,14.1,27.0,18.68,0.0
2018,9,9,6,15,313.5,30.5,2.1,14.75,66.5,24.1,13.45
2018,9,9,6,30,451.0,42.0,2.2,15.4,106.0,31.82,21.94
2018,9,9,6,45,530.5,49.5,2.3,16.1,155.5,35.39,25.55
2018,9,9,7,0,610.0,57.0,2.4,16.8,205.0,38.84,28.78
2018,9,9,7,15,661.5,62.0,2.35,17.5,257.5,67.38,35.2
2018,9,9,7,30,713.0,67.0,2.3,18.2,310.0,115.62,62.48
2018,9,9,7,45,748.5,71.5,2.2,18.9,362.5,162.88,96.91
2018,9,9,8,0,784.0,76.0,2.1,19.6,415.0,213.62,138.3
2018,9,9,8,15,808.5,79.0,2.05,20.5,465.0,263.58,181.12
2018,9,9,8,30,833.0,82.0,2.0,21.4,515.0,315.4,225.6
2018,9,9,8,45,851.5,85.0,1.95,22.35,561.5,366.77,269.08
2018,9,9,9,0,870.0,88.0,1.9,23.3,608.0,422.56,314.56
2018,9,9,9,15,882.0,91.0,1.95,24.25,649.0,472.13,354.27
2018,9,9,9,30,894.0,94.0,2.0,25.2,690.0,521.34,392.36
2018,9,9,9,45,887.0,101.5,2.0,26.15,718.5,564.02,424.18
2018,9,9,10,0,880.0,109.0,2.0,27.1,747.0,604.39,453.14
2018,9,9,10,15,826.5,136.5,2.0,28.0,754.0,630.99,470.89
2018,9,9,10,30,773.0,164.0,2.0,28.9,761.0,654.2,485.42
2018,9,9,10,45,778.0,168.0,2.05,29.8,782.5,689.55,508.88
2018,9,9,11,0,783.0,172.0,2.1,30.7,804.0,723.25,530.56
2018,9,9,11,15,843.0,147.0,2.15,31.45,837.5,768.02,559.97
2018,9,9,11,30,903.0,122.0,2.2,32.2,871.0,812.44,587.28
2018,9,9,11,45,921.5,113.5,2.25,32.9,882.0,840.38,603.63
2018,9,9,12,0,940.0,105.0,2.3,33.6,893.0,866.04,618.55
2018,9,9,12,15,935.0,107.0,2.5,33.85,889.0,880.29,628.45
2018,9,9,12,30,930.0,109.0,2.7,34.1,885.0,891.37,636.44
2018,9,9,12,45,923.0,111.5,2.85,34.35,873.5,898.09,641.35
2018,9,9,13,0,916.0,114.0,3.0,34.6,862.0,901.64,644.33
2018,9,9,13,15,911.5,113.5,3.2,34.55,843.5,901.09,645.89
2018,9,9,13,30,907.0,113.0,3.4,34.5,825.0,897.41,645.49
2018,9,9,13,45,899.0,112.0,3.6,34.5,798.5,887.13,640.69
2018,9,9,14,0,891.0,111.0,3.8,34.5,772.0,873.85,633.96
2018,9,9,14,15,880.0,109.5,3.9,34.2,738.5,854.67,623.59
2018,9,9,14,30,869.0,108.0,4.0,33.9,705.0,837.17,614.36
2018,9,9,14,45,854.5,106.0,4.1,33.65,665.0,809.5,598.06
2018,9,9,15,0,840.0,104.0,4.2,33.4,625.0,779.57,580.11
2018,9,9,15,15,822.0,101.0,4.2,33.4,580.5,743.82,557.0
2018,9,9,15,30,804.0,98.0,4.2,33.4,536.0,706.4,532.53
2018,9,9,15,45,779.0,94.0,4.4,32.25,487.0,661.56,505.35
2018,9,9,16,0,754.0,90.0,4.6,31.1,438.0,615.98,475.64
2018,9,9,16,15,721.0,85.0,4.65,30.2,386.5,566.41,440.78
2018,9,9,16,30,688.0,80.0,4.7,29.3,335.0,514.97,403.27
2018,9,9,16,45,641.0,73.5,4.8,28.4,282.5,454.89,357.71
2018,9,9,17,0,594.0,67.0,4.9,27.5,230.0,397.19,312.1
2018,9,9,17,15,524.0,58.5,4.85,26.25,179.5,329.16,256.82
2018,9,9,17,30,454.0,50.0,4.8,25.0,129.0,266.34,203.83
2018,9,9,17,45,348.0,38.5,4.8,23.8,87.0,192.5,140.73
2018,9,9,18,0,242.0,27.0,4.8,22.6,45.0,124.59,63.14
2018,9,9,18,15,128.5,14.5,4.7,21.8,23.5,50.45,0.0
2018,9,9,18,30,15.0,2.0,4.6,21.0,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.0,4.55,20.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,5,45,77.5,9.0,2.05,13.4,12.0,0.0,0.0
2018,9,10,6,0,155.0,18.0,2.2,13.8,24.0,17.69,0.0
2018,9,10,6,15,282.5,30.0,2.2,14.5,61.5,23.79,12.91
2018,9,10,6,30,410.0,42.0,2.2,15.2,99.0,32.0,22.08
2018,9,10,6,45,488.0,50.5,2.25,15.85,147.0,36.45,26.48
2018,9,10,7,0,566.0,59.0,2.3,16.5,195.0,40.68,30.44
2018,9,10,7,15,617.5,66.0,2.15,17.25,247.0,67.3,37.07
2018,9,10,7,30,669.0,73.0,2.0,18.0,299.0,111.47,61.13
2018,9,10,7,45,704.5,78.5,1.8,18.7,350.5,157.47,94.38
2018,9,10,8,0,740.0,84.0,1.6,19.4,402.0,210.26,137.02
2018,9,10,8,15,766.5,88.0,1.55,20.3,451.5,259.27,178.55
2018,9,10,8,30,793.0,92.0,1.5,21.2,501.0,310.41,221.94
2018,9,10,8,45,812.5,95.5,1.4,22.1,547.5,360.58,263.94
2018,9,10,9,0,832.0,99.0,1.3,23.0,594.0,411.69,305.36
2018,9,10,9,15,850.5,100.0,1.3,23.9,636.0,460.79,344.21
2018,9,10,9,30,869.0,101.0,1.3,24.8,678.0,513.22,384.05
2018,9,10,9,45,884.5,101.0,1.35,25.7,714.5,559.89,418.76
2018,9,10,10,0,900.0,101.0,1.4,26.6,751.0,606.03,452.01
2018,9,10,10,15,907.5,102.5,1.45,27.45,779.5,647.95,481.35
2018,9,10,10,30,915.0,104.0,1.5,28.3,808.0,688.3,508.78
2018,9,10,10,45,920.5,104.5,1.6,29.1,829.0,724.6,533.26
2018,9,10,11,0,926.0,105.0,1.7,29.9,850.0,758.8,554.42
2018,9,10,11,15,929.0,106.0,1.8,30.6,863.5,789.39,573.21
2018,9,10,11,30,932.0,107.0,1.9,31.3,877.0,817.46,590.25
2018,9,10,11,45,933.5,107.0,1.95,32.0,882.5,840.72,603.67
2018,9,10,12,0,935.0,107.0,2.0,32.7,888.0,861.14,615.25
2018,9,10,12,15,929.5,109.5,2.1,33.2,883.5,875.37,623.85
2018,9,10,12,30,924.0,112.0,2.2,33.7,879.0,886.44,630.54
2018,9,10,12,45,915.5,114.5,2.3,34.2,866.5,891.82,633.7
2018,9,10,13,0,907.0,117.0,2.4,34.7,854.0,894.02,634.97
2018,9,10,13,15,902.0,116.0,2.5,34.85,835.0,892.49,634.89
2018,9,10,13,30,897.0,115.0,2.6,35.0,816.0,887.83,632.93
2018,9,10,13,45,889.5,114.0,2.75,35.15,789.5,877.99,628.08
2018,9,10,14,0,882.0,113.0,2.9,35.3,763.0,865.18,621.36
2018,9,10,14,15,871.5,111.5,3.05,35.15,730.0,846.5,611.55
2018,9,10,14,30,861.0,110.0,3.2,35.0,697.0,829.53,602.86
2018,9,10,14,45,846.5,107.5,3.35,34.9,657.5,801.44,586.5
2018,9,10,15,0,832.0,105.0,3.5,34.8,618.0,771.11,568.48
2018,9,10,15,15,813.5,102.0,3.5,34.8,573.0,735.18,545.55
2018,9,10,15,30,795.0,99.0,3.5,34.8,528.0,697.64,521.29
2018,9,10,15,45,769.0,95.0,3.8,33.9,479.0,652.4,493.97
2018,9,10,16,0,743.0,91.0,4.1,33.0,430.0,609.02,465.65
2018,9,10,16,15,708.0,85.5,4.25,32.0,378.0,555.69,428.71
2018,9,10,16,30,673.0,80.0,4.4,31.0,326.0,503.07,390.83
2018,9,10,16,45,624.5,74.0,4.55,29.95,274.5,443.5,346.12
2018,9,10,17,0,576.0,68.0,4.7,28.9,223.0,386.44,301.47
2018,9,10,17,15,504.0,59.5,4.85,27.35,173.5,318.52,246.99
2018,9,10,17,30,432.0,51.0,5.0,25.8,124.0,255.94,194.69
2018,9,10,17,45,321.5,39.0,5.15,24.25,82.5,181.3,131.2
2018,9,10,18,0,211.0,27.0,5.3,22.7,41.0,113.04,47.28
2018,9,10,18,15,111.0,14.5,5.25,21.75,21.5,45.03,0.0
2018,9,10,18,30,11.0,2.0,5.2,20.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.2,19.85,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,18.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,18.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,17.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,17.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,5,45,80.5,8.5,2.75,13.3,11.5,0.0,0.0
2018,9,11,6,0,161.0,17.0,2.9,13.6,23.0,16.71,0.0
2018,9,11,6,15,293.5,29.0,2.9,14.15,61.0,22.99,11.93
2018,9,11,6,30,426.0,41.0,2.9,14.7,99.0,31.25,21.41
2018,9,11,6,45,502.0,49.5,2.95,15.25,147.0,35.74,25.9
2018,9,11,7,0,578.0,58.0,3.0,15.8,195.0,40.01,29.92
2018,9,11,7,15,625.5,65.0,2.9,16.75,246.0,64.98,35.89
2018,9,11,7,30,673.0,72.0,2.8,17.7,297.0,109.11,59.46
2018,9,11,7,45,703.0,78.5,2.7,18.6,347.5,155.33,92.88
2018,9,11,8,0,733.0,85.0,2.6,19.5,398.0,204.45,132.81
2018,9,11,8,15,755.5,90.0,2.55,20.35,446.5,256.38,177.07
2018,9,11,8,30,778.0,95.0,2.5,21.2,495.0,306.64,220.26
2018,9,11,8,45,793.0,100.5,2.5,22.05,539.5,356.31,262.64
2018,9,11,9,0,808.0,106.0,2.5,22.9,584.0,406.52,304.36
2018,9,11,9,15,820.5,110.0,2.55,23.7,624.0,454.6,343.42
2018,9,11,9,30,833.0,114.0,2.6,24.5,664.0,502.53,381.14
2018,9,11,9,45,839.5,118.0,2.65,25.25,697.5,546.95,415.21
2018,9,11,10,0,846.0,122.0,2.7,26.0,731.0,590.29,447.44
2018,9,11,10,15,853.0,124.5,2.8,26.6,758.5,631.26,477.53
2018,9,11,10,30,860.0,127.0,2.9,27.2,786.0,670.79,505.88
2018,9,11,10,45,864.0,129.0,3.0,27.85,806.0,706.21,530.63
2018,9,11,11,0,868.0,131.0,3.1,28.5,826.0,739.65,553.32
2018,9,11,11,15,873.5,131.5,3.25,28.95,840.5,770.27,573.46
2018,9,11,11,30,879.0,132.0,3.4,29.4,855.0,798.49,591.9
2018,9,11,11,45,881.5,132.0,3.5,29.9,861.0,821.51,606.42
2018,9,11,12,0,884.0,132.0,3.6,30.4,867.0,841.89,619.19
2018,9,11,12,15,899.0,123.5,3.75,30.75,868.5,861.39,632.03
2018,9,11,12,30,914.0,115.0,3.9,31.1,870.0,878.18,643.12
2018,9,11,12,45,932.5,103.0,4.05,31.45,865.0,891.42,651.93
2018,9,11,13,0,951.0,91.0,4.2,31.8,860.0,901.46,658.73
2018,9,11,13,15,947.0,90.0,4.3,31.75,841.0,900.56,659.21
2018,9,11,13,30,943.0,89.0,4.4,31.7,822.0,896.39,657.69
2018,9,11,13,45,937.5,88.0,4.55,31.6,796.0,887.73,653.62
2018,9,11,14,0,932.0,87.0,4.7,31.5,770.0,875.92,647.6
2018,9,11,14,15,923.5,85.5,4.9,31.1,737.0,858.02,638.87
2018,9,11,14,30,915.0,84.0,5.1,30.7,704.0,837.25,628.04
2018,9,11,14,45,904.5,81.0,5.25,30.3,664.5,810.47,612.61
2018,9,11,15,0,894.0,78.0,5.4,29.9,625.0,781.17,595.19
2018,9,11,15,15,877.5,76.5,5.4,29.9,580.5,746.73,572.28
2018,9,11,15,30,861.0,75.0,5.4,29.9,536.0,710.51,547.9
2018,9,11,15,45,840.5,71.5,5.6,28.35,487.0,667.66,522.3
2018,9,11,16,0,820.0,68.0,5.8,26.8,438.0,627.79,497.53
2018,9,11,16,15,791.5,64.5,5.8,25.85,387.0,578.03,461.19
2018,9,11,16,30,763.0,61.0,5.8,24.9,336.0,528.33,423.56
2018,9,11,16,45,720.0,56.0,5.75,23.95,283.0,469.36,377.02
2018,9,11,17,0,677.0,51.0,5.7,23.0,230.0,412.3,330.11
2018,9,11,17,15,607.5,46.0,5.55,22.0,179.5,345.31,273.37
2018,9,11,17,30,538.0,41.0,5.4,21.0,129.0,286.7,221.44
2018,9,11,17,45,397.0,32.0,5.25,20.0,84.0,200.23,145.79
2018,9,11,18,0,256.0,23.0,5.1,19.0,39.0,120.14,36.11
2018,9,11,18,15,128.0,11.5,5.0,18.45,19.5,46.23,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,17.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,12.0,6.5,3.35,13.55,7.0,0.0,0.0
2018,9,12,6,0,24.0,13.0,3.4,13.7,14.0,12.78,0.0
2018,9,12,6,15,49.5,30.0,3.5,14.3,35.5,26.24,13.89
2018,9,12,6,30,75.0,47.0,3.6,14.9,57.0,40.39,29.19
2018,9,12,6,45,124.5,65.5,3.7,15.45,91.0,52.24,40.3
2018,9,12,7,0,174.0,84.0,3.8,16.0,125.0,65.71,52.52
2018,9,12,7,15,255.0,97.5,3.8,16.7,174.0,84.63,60.69
2018,9,12,7,30,336.0,111.0,3.8,17.4,223.0,112.9,76.1
2018,9,12,7,45,343.0,128.5,3.75,18.15,259.0,148.05,102.74
2018,9,12,8,0,350.0,146.0,3.7,18.9,295.0,183.97,131.97
2018,9,12,8,15,274.5,181.0,3.65,19.65,306.5,219.82,164.62
2018,9,12,8,30,199.0,216.0,3.6,20.4,318.0,247.83,189.76
2018,9,12,8,45,310.5,213.5,3.55,21.2,389.0,291.75,222.56
2018,9,12,9,0,422.0,211.0,3.5,22.0,460.0,346.32,264.39
2018,9,12,9,15,514.0,199.0,3.5,22.65,523.0,397.61,304.41
2018,9,12,9,30,606.0,187.0,3.5,23.3,586.0,455.88,349.59
2018,9,12,9,45,571.0,201.5,3.5,24.0,593.0,479.19,367.68
2018,9,12,10,0,536.0,216.0,3.5,24.7,600.0,498.75,382.25
2018,9,12,10,15,381.5,280.5,3.6,25.05,559.0,488.21,372.81
2018,9,12,10,30,227.0,345.0,3.7,25.4,518.0,468.75,355.7
2018,9,12,10,45,375.0,314.0,3.85,25.8,609.0,548.64,416.77
2018,9,12,11,0,523.0,283.0,4.0,26.2,700.0,638.07,483.48
2018,9,12,11,15,477.5,306.0,4.1,26.3,691.5,644.64,487.05
2018,9,12,11,30,432.0,329.0,4.2,26.4,683.0,647.71,488.35
2018,9,12,11,45,411.5,332.5,4.35,26.55,671.5,648.47,488.79
2018,9,12,12,0,391.0,336.0,4.5,26.7,660.0,647.14,487.73
2018,9,12,12,15,266.5,356.0,4.55,26.7,576.5,572.65,431.83
2018,9,12,12,30,142.0,376.0,4.6,26.7,493.0,492.58,370.97
2018,9,12,12,45,212.5,369.0,4.7,26.7,541.5,548.56,414.43
2018,9,12,13,0,283.0,362.0,4.8,26.7,590.0,609.83,460.81
2018,9,12,13,15,325.0,342.5,4.9,26.6,598.5,629.23,476.75
2018,9,12,13,30,367.0,323.0,5.0,26.5,607.0,647.15,491.88
2018,9,12,13,45,213.0,298.5,5.05,26.35,462.0,493.37,377.4
2018,9,12,14,0,59.0,274.0,5.1,26.2,317.0,326.37,249.34
2018,9,12,14,15,43.0,261.0,5.15,25.7,291.5,300.39,230.35
2018,9,12,14,30,27.0,248.0,5.2,25.2,266.0,274.6,210.99
2018,9,12,14,45,43.5,236.0,5.25,24.75,263.0,275.86,213.5
2018,9,12,15,0,60.0,224.0,5.3,24.3,260.0,276.31,215.34
2018,9,12,15,15,132.0,217.5,5.3,24.3,289.5,330.86,260.31
2018,9,12,15,30,204.0,211.0,5.3,24.3,319.0,373.87,295.86
2018,9,12,15,45,157.5,183.5,5.3,22.85,262.5,307.11,244.87
2018,9,12,16,0,111.0,156.0,5.3,21.4,206.0,242.47,194.38
2018,9,12,16,15,101.5,135.5,5.3,20.8,177.0,211.32,169.92
2018,9,12,16,30,92.0,115.0,5.3,20.2,148.0,180.39,145.08
2018,9,12,16,45,117.5,105.5,5.25,19.55,140.5,181.89,146.76
2018,9,12,17,0,143.0,96.0,5.2,18.9,133.0,181.57,146.16
2018,9,12,17,15,111.5,76.0,5.05,18.35,101.0,139.83,110.47
2018,9,12,17,30,80.0,56.0,4.9,17.8,69.0,100.38,76.4
2018,9,12,17,45,56.5,38.0,4.75,17.25,45.5,68.95,48.01
2018,9,12,18,0,33.0,20.0,4.6,16.7,22.0,35.16,0.44
2018,9,12,18,15,16.5,10.0,4.5,16.5,11.0,14.26,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,13,5,45,18.0,6.0,3.45,13.8,6.5,0.0,0.0
2018,9,13,6,0,36.0,12.0,3.6,14.0,13.0,11.8,0.0
2018,9,13,6,15,107.5,28.5,3.7,14.55,41.0,23.74,11.47
2018,9,13,6,30,179.0,45.0,3.8,15.1,69.0,34.35,23.92
2018,9,13,6,45,349.0,52.5,3.95,15.6,124.5,38.8,28.48
2018,9,13,7,0,519.0,60.0,4.1,16.1,180.0,42.09,31.67
2018,9,13,7,15,607.0,61.0,4.05,16.7,235.5,57.63,31.94
2018,9,13,7,30,695.0,62.0,4.0,17.3,291.0,101.93,53.52
2018,9,13,7,45,730.0,66.0,3.95,17.9,342.0,147.46,85.68
2018,9,13,8,0,765.0,70.0,3.9,18.5,393.0,196.39,125.48
2018,9,13,8,15,790.0,73.5,3.85,19.15,442.0,245.7,168.28
2018,9,13,8,30,815.0,77.0,3.8,19.8,491.0,296.93,213.24
2018,9,13,8,45,834.0,79.0,3.75,20.45,536.0,350.34,259.67
2018,9,13,9,0,853.0,81.0,3.7,21.1,581.0,400.5,302.63
2018,9,13,9,15,865.0,84.0,3.65,21.7,621.0,449.07,343.34
2018,9,13,9,30,877.0,87.0,3.6,22.3,661.0,497.29,382.52
2018,9,13,9,45,885.0,89.5,3.55,22.95,695.0,542.41,418.09
2018,9,13,10,0,893.0,92.0,3.5,23.6,729.0,586.4,451.69
2018,9,13,10,15,900.5,93.5,3.55,23.95,757.0,627.84,483.27
2018,9,13,10,30,908.0,95.0,3.6,24.3,785.0,667.7,512.97
2018,9,13,10,45,913.0,96.0,3.6,24.7,805.5,703.67,538.96
2018,9,13,11,0,918.0,97.0,3.6,25.1,826.0,737.52,561.64
2018,9,13,11,15,921.5,97.5,3.7,25.3,839.0,767.54,582.1
2018,9,13,11,30,925.0,98.0,3.8,25.5,852.0,795.05,600.78
2018,9,13,11,45,926.5,98.0,3.95,25.65,857.5,817.89,616.57
2018,9,13,12,0,928.0,98.0,4.1,25.8,863.0,837.9,630.47
2018,9,13,12,15,931.0,96.5,4.2,25.85,861.5,854.69,642.27
2018,9,13,12,30,934.0,95.0,4.3,25.9,860.0,868.48,652.13
2018,9,13,12,45,935.0,92.5,4.45,25.95,849.5,876.48,658.36
2018,9,13,13,0,936.0,90.0,4.6,26.0,839.0,881.29,662.73
2018,9,13,13,15,925.5,92.5,4.7,25.85,818.5,878.42,662.35
2018,9,13,13,30,915.0,95.0,4.8,25.7,798.0,872.41,659.93
2018,9,13,13,45,916.0,91.0,4.85,25.6,774.5,866.05,656.95
2018,9,13,14,0,917.0,87.0,4.9,25.5,751.0,856.47,651.82
2018,9,13,14,15,909.0,85.5,4.95,25.25,718.5,839.06,641.68
2018,9,13,14,30,901.0,84.0,5.0,25.0,686.0,818.81,629.56
2018,9,13,14,45,878.5,85.0,5.05,24.8,643.5,787.26,609.19
2018,9,13,15,0,856.0,86.0,5.1,24.6,601.0,753.81,587.31
2018,9,13,15,15,771.0,98.0,5.1,24.6,536.0,689.13,541.51
2018,9,13,15,30,686.0,110.0,5.1,24.6,471.0,624.62,494.57
2018,9,13,15,45,660.5,104.0,5.05,23.8,424.5,581.06,463.6
2018,9,13,16,0,635.0,98.0,5.0,23.0,378.0,537.16,431.45
2018,9,13,16,15,618.5,87.0,4.85,22.5,332.5,493.0,397.68
2018,9,13,16,30,602.0,76.0,4.7,22.0,287.0,448.36,362.49
2018,9,13,16,45,619.0,64.5,4.6,21.45,250.5,420.83,339.78
2018,9,13,17,0,636.0,53.0,4.5,20.9,214.0,387.9,311.12
2018,9,13,17,15,556.0,47.0,4.15,20.15,164.0,320.39,253.2
2018,9,13,17,30,476.0,41.0,3.8,19.4,114.0,256.57,197.0
2018,9,13,17,45,343.5,31.0,3.4,18.65,73.0,176.27,124.85
2018,9,13,18,0,211.0,21.0,3.0,17.9,32.0,99.08,0.0
2018,9,13,18,15,105.5,10.5,2.95,17.45,16.0,38.19,0.0
2018,9,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,5,45,41.5,6.5,1.9,11.8,7.5,0.0,0.0
2018,9,14,6,0,83.0,13.0,2.0,12.2,15.0,12.78,0.0
2018,9,14,6,15,121.5,28.5,2.2,12.95,40.0,22.26,9.89
2018,9,14,6,30,160.0,44.0,2.4,13.7,65.0,35.98,25.41
2018,9,14,6,45,232.5,59.0,2.65,14.45,104.5,44.02,33.19
2018,9,14,7,0,305.0,74.0,2.9,15.2,144.0,53.89,42.23
2018,9,14,7,15,511.0,67.5,2.8,15.8,219.5,59.07,35.88
2018,9,14,7,30,717.0,61.0,2.7,16.4,295.0,100.79,52.34
2018,9,14,7,45,767.0,61.5,2.65,16.95,349.5,146.28,83.36
2018,9,14,8,0,817.0,62.0,2.6,17.5,404.0,196.73,123.7
2018,9,14,8,15,773.5,81.0,2.5,18.2,436.5,246.36,169.18
2018,9,14,8,30,730.0,100.0,2.4,18.9,469.0,288.09,208.03
2018,9,14,8,45,745.5,105.0,2.3,19.55,511.5,338.25,251.11
2018,9,14,9,0,761.0,110.0,2.2,20.2,554.0,385.79,291.14
2018,9,14,9,15,740.0,128.0,2.15,20.95,584.0,427.17,325.49
2018,9,14,9,30,719.0,146.0,2.1,21.7,614.0,468.56,358.31
2018,9,14,9,45,743.0,146.0,2.05,22.45,652.0,513.8,392.87
2018,9,14,10,0,767.0,146.0,2.0,23.2,690.0,561.72,428.25
2018,9,14,10,15,722.0,172.5,2.0,23.9,700.5,589.15,447.45
2018,9,14,10,30,677.0,199.0,2.0,24.6,711.0,614.06,464.08
2018,9,14,10,45,606.5,236.5,2.0,25.3,704.5,627.83,471.74
2018,9,14,11,0,536.0,274.0,2.0,26.0,698.0,635.63,474.79
2018,9,14,11,15,571.5,263.5,2.1,26.35,722.0,669.72,499.4
2018,9,14,11,30,607.0,253.0,2.2,26.7,746.0,704.17,523.85
2018,9,14,11,45,619.0,249.0,2.25,27.1,754.0,726.28,538.81
2018,9,14,12,0,631.0,245.0,2.3,27.5,762.0,746.9,552.73
2018,9,14,12,15,668.5,226.5,2.45,27.7,772.5,772.19,571.56
2018,9,14,12,30,706.0,208.0,2.6,27.9,783.0,795.89,589.26
2018,9,14,12,45,763.5,177.0,2.7,28.1,791.5,821.41,607.05
2018,9,14,13,0,821.0,146.0,2.8,28.3,800.0,842.75,621.74
2018,9,14,13,15,867.0,121.5,2.95,28.3,797.5,856.16,632.05
2018,9,14,13,30,913.0,97.0,3.1,28.3,795.0,869.48,642.5
2018,9,14,13,45,855.5,116.0,3.25,28.3,752.5,838.73,623.32
2018,9,14,14,0,798.0,135.0,3.4,28.3,710.0,810.25,605.81
2018,9,14,14,15,754.5,142.0,3.5,28.05,665.5,777.32,585.36
2018,9,14,14,30,711.0,149.0,3.6,27.8,621.0,740.94,562.25
2018,9,14,14,45,663.0,153.5,3.75,27.6,573.0,697.27,533.41
2018,9,14,15,0,615.0,158.0,3.9,27.4,525.0,653.15,502.86
2018,9,14,15,15,555.5,160.5,3.9,27.4,473.0,594.94,460.69
2018,9,14,15,30,496.0,163.0,3.9,27.4,421.0,542.11,421.72
2018,9,14,15,45,467.0,152.0,4.05,26.55,376.5,496.83,390.02
2018,9,14,16,0,438.0,141.0,4.2,25.7,332.0,451.96,357.63
2018,9,14,16,15,357.0,133.5,4.25,25.05,276.5,380.09,302.34
2018,9,14,16,30,276.0,126.0,4.3,24.4,221.0,305.57,243.76
2018,9,14,16,45,181.5,99.0,4.3,23.75,157.5,214.49,170.6
2018,9,14,17,0,87.0,72.0,4.3,23.1,94.0,123.62,96.22
2018,9,14,17,15,89.0,57.0,4.2,22.25,74.5,104.98,80.25
2018,9,14,17,30,91.0,42.0,4.1,21.4,55.0,91.73,67.83
2018,9,14,17,45,57.5,27.5,4.05,20.6,34.5,54.31,34.69
2018,9,14,18,0,24.0,13.0,4.0,19.8,14.0,22.37,0.0
2018,9,14,18,15,12.0,6.5,3.9,19.3,7.0,9.51,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,18.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,5,45,73.5,7.0,3.95,13.2,9.0,0.0,0.0
2018,9,15,6,0,147.0,14.0,4.1,13.4,18.0,13.76,0.0
2018,9,15,6,15,299.0,24.5,4.3,13.95,55.0,19.24,7.06
2018,9,15,6,30,451.0,35.0,4.5,14.5,92.0,26.3,16.93
2018,9,15,6,45,534.5,41.5,4.65,15.05,140.0,29.35,20.19
2018,9,15,7,0,618.0,48.0,4.8,15.6,188.0,35.38,25.77
2018,9,15,7,15,669.5,53.0,4.8,16.15,239.5,52.09,28.41
2018,9,15,7,30,721.0,58.0,4.8,16.7,291.0,96.47,49.01
2018,9,15,7,45,756.5,62.0,4.8,17.3,343.0,143.27,81.45
2018,9,15,8,0,792.0,66.0,4.8,17.9,395.0,193.49,122.16
2018,9,15,8,15,817.0,69.0,4.8,18.45,445.0,243.62,165.94
2018,9,15,8,30,842.0,72.0,4.8,19.0,495.0,299.64,215.29
2018,9,15,8,45,860.0,74.5,4.75,19.55,540.5,350.35,260.31
2018,9,15,9,0,878.0,77.0,4.7,20.1,586.0,401.67,304.97
2018,9,15,9,15,889.5,80.0,4.7,20.65,626.5,451.07,347.14
2018,9,15,9,30,901.0,83.0,4.7,21.2,667.0,500.02,387.73
2018,9,15,9,45,908.5,85.5,4.7,21.7,701.0,545.8,424.82
2018,9,15,10,0,916.0,88.0,4.7,22.2,735.0,590.36,459.91
2018,9,15,10,15,924.5,88.5,4.7,22.55,763.5,632.21,492.36
2018,9,15,10,30,933.0,89.0,4.7,22.9,792.0,672.47,522.87
2018,9,15,10,45,939.0,89.5,4.75,23.3,813.0,709.31,550.29
2018,9,15,11,0,945.0,90.0,4.8,23.7,834.0,744.01,574.27
2018,9,15,11,15,948.5,90.0,4.85,23.85,847.0,774.12,595.17
2018,9,15,11,30,952.0,90.0,4.9,24.0,860.0,801.63,614.2
2018,9,15,11,45,954.0,90.0,4.95,24.15,865.0,825.26,630.49
2018,9,15,12,0,956.0,90.0,5.0,24.3,870.0,845.98,644.79
2018,9,15,12,15,955.5,89.5,5.1,24.35,866.5,861.17,655.83
2018,9,15,12,30,955.0,89.0,5.2,24.4,863.0,873.19,664.8
2018,9,15,12,45,953.5,88.0,5.25,24.4,852.0,880.65,670.56
2018,9,15,13,0,952.0,87.0,5.3,24.4,841.0,884.84,674.18
2018,9,15,13,15,949.0,86.5,5.3,24.3,823.0,885.01,675.12
2018,9,15,13,30,946.0,86.0,5.3,24.2,805.0,881.92,673.93
2018,9,15,13,45,939.5,84.5,5.3,24.15,778.0,871.62,667.67
2018,9,15,14,0,933.0,83.0,5.3,24.1,751.0,858.16,659.33
2018,9,15,14,15,924.0,82.0,5.3,23.9,717.5,840.18,648.25
2018,9,15,14,30,915.0,81.0,5.3,23.7,684.0,819.35,635.18
2018,9,15,14,45,903.0,78.5,5.3,23.5,644.0,791.81,617.26
2018,9,15,15,0,891.0,76.0,5.3,23.3,604.0,761.82,597.49
2018,9,15,15,15,874.5,73.5,5.3,23.3,559.0,726.3,573.02
2018,9,15,15,30,858.0,71.0,5.3,23.3,514.0,688.99,547.01
2018,9,15,15,45,836.5,68.5,5.25,22.65,466.0,646.8,518.14
2018,9,15,16,0,815.0,66.0,5.2,22.0,418.0,607.61,489.7
2018,9,15,16,15,785.5,62.0,5.15,21.5,366.5,557.11,450.89
2018,9,15,16,30,756.0,58.0,5.1,21.0,315.0,506.8,410.96
2018,9,15,16,45,711.5,53.5,5.05,20.45,263.0,448.51,363.24
2018,9,15,17,0,667.0,49.0,5.0,19.9,211.0,392.29,315.34
2018,9,15,17,15,586.5,43.5,4.8,19.2,160.5,321.46,254.11
2018,9,15,17,30,506.0,38.0,4.6,18.5,110.0,260.41,199.02
2018,9,15,17,45,343.0,28.0,4.4,17.75,68.0,169.62,114.86
2018,9,15,18,0,180.0,18.0,4.2,17.0,26.0,71.72,0.0
2018,9,15,18,15,90.0,9.0,4.1,16.5,13.0,8.85,0.0
2018,9,15,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,5,45,81.0,7.0,1.8,11.3,9.0,0.0,0.0
2018,9,16,6,0,162.0,14.0,1.9,11.7,18.0,13.76,0.0
2018,9,16,6,15,321.5,23.5,2.15,12.45,55.0,18.43,5.84
2018,9,16,6,30,481.0,33.0,2.4,13.2,92.0,26.91,17.52
2018,9,16,6,45,564.5,39.0,2.65,14.0,141.0,29.86,20.74
2018,9,16,7,0,648.0,45.0,2.9,14.8,190.0,32.82,23.6
2018,9,16,7,15,699.0,50.0,2.8,15.45,242.5,48.12,25.96
2018,9,16,7,30,750.0,55.0,2.7,16.1,295.0,93.9,46.4
2018,9,16,7,45,784.0,58.0,2.6,16.8,347.0,141.1,78.54
2018,9,16,8,0,818.0,61.0,2.5,17.5,399.0,195.72,122.49
2018,9,16,8,15,842.0,63.5,2.45,18.15,448.5,246.4,166.32
2018,9,16,8,30,866.0,66.0,2.4,18.8,498.0,298.72,212.25
2018,9,16,8,45,883.5,68.0,2.3,19.5,544.0,349.88,256.97
2018,9,16,9,0,901.0,70.0,2.2,20.2,590.0,401.57,301.0
2018,9,16,9,15,913.5,72.5,2.2,20.8,631.0,451.89,343.01
2018,9,16,9,30,926.0,75.0,2.2,21.4,672.0,501.82,383.36
2018,9,16,9,45,935.5,76.0,2.15,22.05,706.5,548.2,419.55
2018,9,16,10,0,945.0,77.0,2.1,22.7,741.0,593.43,453.64
2018,9,16,10,15,952.0,77.5,2.15,23.2,769.0,635.37,485.01
2018,9,16,10,30,959.0,78.0,2.2,23.7,797.0,675.53,514.3
2018,9,16,10,45,963.5,79.0,2.2,24.25,818.0,712.58,540.25
2018,9,16,11,0,968.0,80.0,2.2,24.8,839.0,747.33,562.39
2018,9,16,11,15,970.5,80.5,2.25,25.2,851.5,777.71,581.99
2018,9,16,11,30,973.0,81.0,2.3,25.6,864.0,805.37,599.68
2018,9,16,11,45,974.0,81.5,2.35,26.0,869.0,829.04,614.65
2018,9,16,12,0,975.0,82.0,2.4,26.4,874.0,849.7,627.62
2018,9,16,12,15,973.5,82.0,2.5,26.65,870.0,864.75,637.68
2018,9,16,12,30,972.0,82.0,2.6,26.9,866.0,876.55,645.7
2018,9,16,12,45,968.0,83.0,2.65,27.15,854.5,884.03,650.61
2018,9,16,13,0,964.0,84.0,2.7,27.4,843.0,888.2,653.47
2018,9,16,13,15,959.0,83.5,2.85,27.45,823.5,886.64,653.91
2018,9,16,13,30,954.0,83.0,3.0,27.5,804.0,881.78,652.27
2018,9,16,13,45,947.5,82.0,3.1,27.55,777.0,871.89,647.01
2018,9,16,14,0,941.0,81.0,3.2,27.6,750.0,858.84,639.72
2018,9,16,14,15,931.5,79.5,3.35,27.45,716.0,839.75,629.15
2018,9,16,14,30,922.0,78.0,3.5,27.3,682.0,817.79,616.56
2018,9,16,14,45,909.0,76.5,3.6,27.1,642.0,790.41,599.98
2018,9,16,15,0,896.0,75.0,3.7,26.9,602.0,760.64,581.56
2018,9,16,15,15,879.0,73.5,3.7,26.9,557.0,725.77,558.47
2018,9,16,15,30,862.0,72.0,3.7,26.9,512.0,689.16,533.9
2018,9,16,15,45,838.0,69.0,4.0,26.05,462.5,644.64,505.76
2018,9,16,16,0,814.0,66.0,4.3,25.2,413.0,603.25,477.44
2018,9,16,16,15,780.0,62.0,4.35,24.5,360.5,550.17,438.02
2018,9,16,16,30,746.0,58.0,4.4,23.8,308.0,497.62,397.57
2018,9,16,16,45,696.5,53.5,4.45,23.05,255.5,437.28,349.42
2018,9,16,17,0,647.0,49.0,4.5,22.3,203.0,379.45,301.2
2018,9,16,17,15,563.0,43.0,4.4,21.35,153.0,310.74,242.62
2018,9,16,17,30,479.0,37.0,4.3,20.4,103.0,246.3,185.67
2018,9,16,17,45,334.5,27.5,4.2,19.5,64.0,164.55,106.35
2018,9,16,18,0,190.0,18.0,4.1,18.6,25.0,73.81,0.0
2018,9,16,18,15,95.0,9.0,4.0,18.0,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,74.5,7.0,2.05,12.45,8.5,0.0,0.0
2018,9,17,6,0,149.0,14.0,2.1,12.8,17.0,13.76,0.0
2018,9,17,6,15,305.0,24.0,2.4,13.55,53.0,19.11,5.22
2018,9,17,6,30,461.0,34.0,2.7,14.3,89.0,25.72,16.33
2018,9,17,6,45,545.0,40.5,3.0,15.0,137.0,28.79,19.67
2018,9,17,7,0,629.0,47.0,3.3,15.7,185.0,34.8,25.23
2018,9,17,7,15,680.0,51.5,3.25,16.3,236.5,47.16,26.7
2018,9,17,7,30,731.0,56.0,3.2,16.9,288.0,91.37,45.36
2018,9,17,7,45,765.5,59.5,3.15,17.45,339.5,137.97,76.7
2018,9,17,8,0,800.0,63.0,3.1,18.0,391.0,187.87,116.6
2018,9,17,8,15,824.5,65.5,3.05,18.6,440.0,241.86,163.02
2018,9,17,8,30,849.0,68.0,3.0,19.2,489.0,293.39,208.33
2018,9,17,8,45,866.5,70.5,3.0,19.8,534.5,344.12,253.01
2018,9,17,9,0,884.0,73.0,3.0,20.4,580.0,395.41,297.23
2018,9,17,9,15,894.0,76.0,3.0,20.95,619.5,444.33,338.61
2018,9,17,9,30,904.0,79.0,3.0,21.5,659.0,492.65,378.25
2018,9,17,9,45,909.0,83.0,3.0,22.1,693.0,538.55,414.74
2018,9,17,10,0,914.0,87.0,3.0,22.7,727.0,583.03,449.01
2018,9,17,10,15,921.5,88.0,3.05,23.2,754.5,624.55,480.52
2018,9,17,10,30,929.0,89.0,3.1,23.7,782.0,664.42,510.03
2018,9,17,10,45,934.5,90.0,3.2,24.25,803.0,701.15,536.69
2018,9,17,11,0,940.0,91.0,3.3,24.8,824.0,735.71,560.29
2018,9,17,11,15,943.0,91.0,3.4,25.15,836.5,765.2,580.03
2018,9,17,11,30,946.0,91.0,3.5,25.5,849.0,792.08,597.92
2018,9,17,11,45,947.0,91.5,3.6,25.8,853.5,815.18,613.31
2018,9,17,12,0,948.0,92.0,3.7,26.1,858.0,835.35,626.72
2018,9,17,12,15,946.5,92.5,3.85,26.2,854.5,850.51,637.52
2018,9,17,12,30,945.0,93.0,4.0,26.3,851.0,862.52,646.28
2018,9,17,12,45,941.5,92.5,4.15,26.45,839.0,868.67,651.04
2018,9,17,13,0,938.0,92.0,4.3,26.6,827.0,871.57,653.71
2018,9,17,13,15,934.0,91.0,4.45,26.45,808.0,870.28,654.41
2018,9,17,13,30,930.0,90.0,4.6,26.3,789.0,865.77,653.19
2018,9,17,13,45,924.5,89.0,4.75,26.15,763.0,856.84,649.22
2018,9,17,14,0,919.0,88.0,4.9,26.0,737.0,844.8,643.14
2018,9,17,14,15,910.0,86.0,4.95,25.7,703.5,825.87,632.03
2018,9,17,14,30,901.0,84.0,5.0,25.4,670.0,804.11,618.94
2018,9,17,14,45,889.0,81.5,5.1,25.05,630.0,776.81,602.18
2018,9,17,15,0,877.0,79.0,5.2,24.7,590.0,747.12,583.5
2018,9,17,15,15,859.0,76.5,5.2,24.7,545.0,710.91,558.58
2018,9,17,15,30,841.0,74.0,5.2,24.7,500.0,673.05,532.21
2018,9,17,15,45,819.0,71.0,5.25,23.55,452.0,634.55,507.21
2018,9,17,16,0,797.0,68.0,5.3,22.4,404.0,591.12,476.25
2018,9,17,16,15,766.0,64.0,5.25,21.7,353.0,540.53,437.47
2018,9,17,16,30,735.0,60.0,5.2,21.0,302.0,490.28,397.57
2018,9,17,16,45,687.0,54.5,5.1,20.25,250.0,430.17,348.26
2018,9,17,17,0,639.0,49.0,5.0,19.5,198.0,372.47,299.0
2018,9,17,17,15,557.5,43.0,4.8,18.7,149.0,305.71,240.73
2018,9,17,17,30,476.0,37.0,4.6,17.9,100.0,242.82,183.83
2018,9,17,17,45,319.5,27.0,4.35,17.15,61.0,155.75,95.95
2018,9,17,18,0,163.0,17.0,4.1,16.4,22.0,64.08,0.0
2018,9,17,18,15,81.5,8.5,4.0,15.95,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.8,11.45,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,11.8,15.0,12.78,0.0
2018,9,18,6,15,259.5,24.0,2.2,12.55,49.0,19.29,4.14
2018,9,18,6,30,406.0,35.0,2.5,13.3,83.0,26.84,17.28
2018,9,18,6,45,495.0,43.0,2.8,14.1,130.5,31.14,21.8
2018,9,18,7,0,584.0,51.0,3.1,14.9,178.0,35.26,25.72
2018,9,18,7,15,641.0,56.5,3.0,15.5,230.0,45.68,27.3
2018,9,18,7,30,698.0,62.0,2.9,16.1,282.0,92.45,48.14
2018,9,18,7,45,734.5,66.0,2.8,16.65,333.0,137.86,78.26
2018,9,18,8,0,771.0,70.0,2.7,17.2,384.0,186.83,117.09
2018,9,18,8,15,797.0,73.0,2.65,17.8,433.0,235.91,159.3
2018,9,18,8,30,823.0,76.0,2.6,18.4,482.0,286.97,204.05
2018,9,18,8,45,842.0,79.0,2.55,19.05,527.5,337.51,248.32
2018,9,18,9,0,861.0,82.0,2.5,19.7,573.0,392.46,295.03
2018,9,18,9,15,875.5,83.5,2.45,20.3,613.5,440.87,335.63
2018,9,18,9,30,890.0,85.0,2.4,20.9,654.0,489.08,374.8
2018,9,18,9,45,900.5,87.0,2.4,21.5,688.5,535.31,411.38
2018,9,18,10,0,911.0,89.0,2.4,22.1,723.0,580.56,446.07
2018,9,18,10,15,918.5,89.5,2.45,22.6,750.5,621.45,477.0
2018,9,18,10,30,926.0,90.0,2.5,23.1,778.0,660.69,505.95
2018,9,18,10,45,930.0,91.0,2.5,23.65,797.5,696.28,531.24
2018,9,18,11,0,934.0,92.0,2.5,24.2,817.0,729.62,553.58
2018,9,18,11,15,937.0,92.0,2.5,24.6,829.0,758.89,572.4
2018,9,18,11,30,940.0,92.0,2.5,25.0,841.0,785.55,589.34
2018,9,18,11,45,941.0,92.0,2.55,25.45,845.5,807.96,603.53
2018,9,18,12,0,942.0,92.0,2.6,25.9,850.0,827.45,615.77
2018,9,18,12,15,940.0,93.0,2.65,26.2,846.5,842.56,625.48
