Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,12,30,938.0,94.0,2.7,26.5,843.0,854.54,633.19
2018,9,18,12,45,933.5,94.0,2.75,26.75,830.5,860.28,636.97
2018,9,18,13,0,929.0,94.0,2.8,27.0,818.0,862.78,638.75
2018,9,18,13,15,925.0,93.5,2.95,27.1,799.5,861.96,639.48
2018,9,18,13,30,921.0,93.0,3.1,27.2,781.0,857.96,638.17
2018,9,18,13,45,915.0,91.5,3.2,27.3,754.5,848.1,632.69
2018,9,18,14,0,909.0,90.0,3.3,27.4,728.0,835.18,625.23
2018,9,18,14,15,899.0,88.0,3.45,27.2,694.0,815.55,614.19
2018,9,18,14,30,889.0,86.0,3.6,27.0,660.0,793.15,601.2
2018,9,18,14,45,875.0,84.5,3.7,26.85,620.5,765.67,584.17
2018,9,18,15,0,861.0,83.0,3.8,26.7,581.0,735.94,565.41
2018,9,18,15,15,842.5,80.0,3.8,26.7,535.5,703.3,543.67
2018,9,18,15,30,824.0,77.0,3.8,26.7,490.0,665.02,517.6
2018,9,18,15,45,798.0,74.5,4.1,25.8,441.5,621.0,488.77
2018,9,18,16,0,772.0,72.0,4.4,24.9,393.0,576.37,457.47
2018,9,18,16,15,734.5,68.0,4.5,24.1,341.5,522.92,417.67
2018,9,18,16,30,697.0,64.0,4.6,23.3,290.0,470.32,376.92
2018,9,18,16,45,588.0,63.0,4.7,22.5,230.5,388.6,311.32
2018,9,18,17,0,479.0,62.0,4.8,21.7,171.0,311.96,247.95
2018,9,18,17,15,369.5,52.5,4.8,20.65,123.5,233.73,182.22
2018,9,18,17,30,260.0,43.0,4.8,19.6,76.0,164.69,122.85
2018,9,18,17,45,171.5,28.5,4.85,18.5,46.0,105.35,58.53
2018,9,18,18,0,83.0,14.0,4.9,17.4,16.0,37.49,0.0
2018,9,18,18,15,41.5,7.0,4.8,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,9,19,6,0,66.0,10.0,1.2,11.2,11.0,9.83,0.0
2018,9,19,6,15,198.5,24.5,1.45,12.1,44.0,19.27,2.64
2018,9,19,6,30,331.0,39.0,1.7,13.0,77.0,31.02,20.77
2018,9,19,6,45,421.5,48.5,1.95,13.85,122.5,36.4,26.42
2018,9,19,7,0,512.0,58.0,2.2,14.7,168.0,41.55,31.31
2018,9,19,7,15,579.0,64.5,2.05,15.35,220.0,49.88,32.66
2018,9,19,7,30,646.0,71.0,1.9,16.0,272.0,91.43,49.64
2018,9,19,7,45,688.5,76.0,1.7,16.7,324.0,135.85,78.57
2018,9,19,8,0,731.0,81.0,1.5,17.4,376.0,184.45,116.26
2018,9,19,8,15,759.5,84.5,1.4,18.25,425.0,235.74,159.25
2018,9,19,8,30,788.0,88.0,1.3,19.1,474.0,285.96,202.08
2018,9,19,8,45,809.0,91.0,1.2,20.0,519.5,335.39,244.05
2018,9,19,9,0,830.0,94.0,1.1,20.9,565.0,385.86,285.7
2018,9,19,9,15,845.5,96.5,1.25,21.9,605.5,434.39,325.4
2018,9,19,9,30,861.0,99.0,1.4,22.9,646.0,482.94,363.92
2018,9,19,9,45,872.0,101.0,1.5,23.9,680.5,531.2,400.77
2018,9,19,10,0,883.0,103.0,1.6,24.9,715.0,575.61,433.74
2018,9,19,10,15,891.0,104.5,1.8,25.8,742.5,616.71,464.14
2018,9,19,10,30,899.0,106.0,2.0,26.7,770.0,656.26,492.68
2018,9,19,10,45,904.5,107.0,2.2,27.65,790.5,691.99,517.79
2018,9,19,11,0,910.0,108.0,2.4,28.6,811.0,725.63,540.92
2018,9,19,11,15,913.5,108.5,2.5,29.1,823.5,755.14,559.94
2018,9,19,11,30,917.0,109.0,2.6,29.6,836.0,782.15,577.2
2018,9,19,11,45,918.5,109.0,2.7,30.1,840.5,804.53,591.31
2018,9,19,12,0,920.0,109.0,2.8,30.6,845.0,824.07,603.57
2018,9,19,12,15,919.0,109.0,2.85,30.85,841.5,838.73,612.93
2018,9,19,12,30,918.0,109.0,2.9,31.1,838.0,850.32,620.38
2018,9,19,12,45,915.5,108.0,2.95,31.35,826.0,856.58,624.43
2018,9,19,13,0,913.0,107.0,3.0,31.6,814.0,859.67,626.53
2018,9,19,13,15,908.0,106.0,3.0,31.7,794.5,857.55,625.41
2018,9,19,13,30,903.0,105.0,3.0,31.8,775.0,852.29,622.37
2018,9,19,13,45,895.5,103.5,3.05,31.9,748.0,841.38,616.02
2018,9,19,14,0,888.0,102.0,3.1,32.0,721.0,827.49,607.8
2018,9,19,14,15,878.0,99.5,3.15,31.95,687.0,807.67,596.02
2018,9,19,14,30,868.0,97.0,3.2,31.9,653.0,785.14,582.43
2018,9,19,14,45,854.0,94.5,3.25,31.85,613.0,761.12,567.79
2018,9,19,15,0,840.0,92.0,3.3,31.8,573.0,730.85,548.73
2018,9,19,15,15,820.0,89.0,3.3,31.8,528.0,693.71,524.38
2018,9,19,15,30,800.0,86.0,3.3,31.8,483.0,655.07,498.7
2018,9,19,15,45,773.5,82.0,3.3,31.35,434.0,609.81,467.43
2018,9,19,16,0,747.0,78.0,3.3,30.9,385.0,564.0,434.81
2018,9,19,16,15,709.0,73.5,2.95,30.0,334.0,513.05,397.11
2018,9,19,16,30,671.0,69.0,2.6,29.1,283.0,461.0,357.37
2018,9,19,16,45,614.5,62.5,2.3,28.25,231.5,398.61,308.43
2018,9,19,17,0,558.0,56.0,2.0,27.4,180.0,339.54,260.34
2018,9,19,17,15,467.0,47.5,2.05,26.15,132.5,267.42,201.62
2018,9,19,17,30,376.0,39.0,2.1,24.9,85.0,202.56,146.19
2018,9,19,17,45,238.0,26.5,2.2,23.65,50.5,121.91,57.89
2018,9,19,18,0,100.0,14.0,2.3,22.4,16.0,41.87,0.0
2018,9,19,18,15,50.0,7.0,2.6,21.85,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,2.2,14.2,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,2.3,14.5,11.0,9.83,0.0
2018,9,20,6,15,223.5,23.5,2.45,15.4,44.5,19.18,0.6
2018,9,20,6,30,368.0,37.0,2.6,16.3,78.0,29.23,18.82
2018,9,20,6,45,463.0,45.5,2.8,17.15,125.0,33.8,23.73
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,38.21,27.92
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,45.11,34.06
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,88.12,45.69
2018,9,20,7,45,717.5,72.0,2.95,20.5,328.0,137.19,77.54
2018,9,20,8,0,757.0,77.0,2.9,21.3,380.0,186.43,115.28
2018,9,20,8,15,785.0,80.0,2.8,22.1,429.5,235.05,155.95
2018,9,20,8,30,813.0,83.0,2.7,22.9,479.0,285.88,199.4
2018,9,20,8,45,833.5,86.0,2.6,23.7,525.0,336.3,242.54
2018,9,20,9,0,854.0,89.0,2.5,24.5,571.0,387.67,285.49
2018,9,20,9,15,870.5,90.5,2.45,25.25,612.0,440.03,328.08
2018,9,20,9,30,887.0,92.0,2.4,26.0,653.0,488.86,366.74
2018,9,20,9,45,899.5,93.5,2.3,26.75,688.5,535.44,402.33
2018,9,20,10,0,912.0,95.0,2.2,27.5,724.0,581.18,436.0
2018,9,20,10,15,920.0,96.5,2.1,28.2,752.0,623.27,465.96
2018,9,20,10,30,928.0,98.0,2.0,28.9,780.0,663.74,493.74
2018,9,20,10,45,933.5,98.5,1.95,29.6,800.5,699.83,517.91
2018,9,20,11,0,939.0,99.0,1.9,30.3,821.0,733.75,539.68
2018,9,20,11,15,942.0,99.5,1.85,30.9,833.5,763.57,557.27
2018,9,20,11,30,945.0,100.0,1.8,31.5,846.0,790.77,572.93
2018,9,20,11,45,947.0,100.0,1.75,32.15,851.0,813.99,585.71
2018,9,20,12,0,949.0,100.0,1.7,32.8,856.0,834.3,596.53
2018,9,20,12,15,950.5,99.5,1.7,33.1,853.5,850.71,606.19
2018,9,20,12,30,952.0,99.0,1.7,33.4,851.0,864.02,613.95
2018,9,20,12,45,950.0,98.5,1.7,33.7,839.5,871.32,618.01
2018,9,20,13,0,948.0,98.0,1.7,34.0,828.0,875.36,620.17
2018,9,20,13,15,943.0,97.0,1.75,34.1,808.0,873.16,619.55
2018,9,20,13,30,938.0,96.0,1.8,34.2,788.0,867.7,617.04
2018,9,20,13,45,931.0,94.0,1.85,34.3,760.0,856.35,610.89
2018,9,20,14,0,924.0,92.0,1.9,34.4,732.0,841.88,602.86
2018,9,20,14,15,913.5,90.5,1.95,34.35,697.5,822.18,591.86
2018,9,20,14,30,903.0,89.0,2.0,34.3,663.0,799.71,579.06
2018,9,20,14,45,889.5,86.5,2.05,34.25,622.5,771.25,562.24
2018,9,20,15,0,876.0,84.0,2.1,34.2,582.0,740.47,543.74
2018,9,20,15,15,856.5,82.0,2.1,34.2,536.5,707.91,523.39
2018,9,20,15,30,837.0,80.0,2.1,34.2,491.0,669.76,498.95
2018,9,20,15,45,811.0,76.5,2.15,33.65,441.0,624.33,469.2
2018,9,20,16,0,785.0,73.0,2.2,33.1,391.0,578.24,437.71
2018,9,20,16,15,748.0,68.0,1.95,32.05,338.5,523.72,398.6
2018,9,20,16,30,711.0,63.0,1.7,31.0,286.0,469.99,358.63
2018,9,20,16,45,654.0,57.5,1.45,29.9,233.5,409.53,312.04
2018,9,20,17,0,597.0,52.0,1.2,28.8,181.0,350.07,264.39
2018,9,20,17,15,505.0,44.0,1.25,27.55,132.5,276.94,205.66
2018,9,20,17,30,413.0,36.0,1.3,26.3,84.0,211.24,149.52
2018,9,20,17,45,261.0,24.5,1.35,25.05,49.5,124.78,46.32
2018,9,20,18,0,109.0,13.0,1.4,23.8,15.0,42.91,0.0
2018,9,20,18,15,54.5,6.5,1.5,23.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,31.5,4.5,1.25,15.0,5.0,0.0,0.0
2018,9,21,6,0,63.0,9.0,1.2,15.2,10.0,8.85,0.0
2018,9,21,6,15,214.5,21.5,1.4,16.25,42.0,17.3,0.0
2018,9,21,6,30,366.0,34.0,1.6,17.3,74.0,26.45,16.31
2018,9,21,6,45,443.5,43.5,1.8,18.35,118.0,32.13,22.14
2018,9,21,7,0,521.0,53.0,2.0,19.4,162.0,37.5,27.12
2018,9,21,7,15,605.0,57.5,1.95,20.2,217.5,40.77,30.09
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,86.03,43.99
2018,9,21,7,45,727.5,66.5,1.85,21.8,324.5,131.32,72.01
2018,9,21,8,0,766.0,71.0,1.8,22.6,376.0,180.38,109.12
2018,9,21,8,15,793.5,74.5,1.85,23.5,425.5,229.73,149.94
2018,9,21,8,30,821.0,78.0,1.9,24.4,475.0,281.2,193.49
2018,9,21,8,45,840.5,81.0,1.9,25.3,520.5,331.61,236.22
2018,9,21,9,0,860.0,84.0,1.9,26.2,566.0,386.42,281.28
2018,9,21,9,15,873.0,86.5,1.9,27.1,606.0,434.9,320.48
2018,9,21,9,30,886.0,89.0,1.9,28.0,646.0,483.06,358.11
2018,9,21,9,45,895.0,91.5,1.95,28.95,680.0,528.68,392.71
2018,9,21,10,0,904.0,94.0,2.0,29.9,714.0,573.2,425.35
2018,9,21,10,15,911.5,95.5,2.05,30.6,741.5,614.62,455.23
2018,9,21,10,30,919.0,97.0,2.1,31.3,769.0,654.4,483.13
2018,9,21,10,45,923.5,98.0,2.15,32.0,789.0,689.94,507.41
2018,9,21,11,0,928.0,99.0,2.2,32.7,809.0,723.28,529.61
2018,9,21,11,15,930.5,100.0,2.3,33.0,821.5,752.86,548.76
2018,9,21,11,30,933.0,101.0,2.4,33.3,834.0,779.83,566.15
2018,9,21,11,45,932.5,101.5,2.55,33.6,837.0,801.34,580.26
2018,9,21,12,0,932.0,102.0,2.7,33.9,840.0,819.9,592.49
2018,9,21,12,15,929.0,102.0,2.8,34.0,835.0,832.97,601.38
2018,9,21,12,30,926.0,102.0,2.9,34.1,830.0,842.89,608.34
2018,9,21,12,45,921.0,103.0,3.05,34.2,817.5,849.06,613.27
2018,9,21,13,0,916.0,104.0,3.2,34.3,805.0,852.04,616.23
2018,9,21,13,15,910.5,103.0,3.3,34.25,785.0,849.38,615.69
2018,9,21,13,30,905.0,102.0,3.4,34.2,765.0,843.57,613.22
2018,9,21,13,45,896.5,101.0,3.5,34.1,738.0,832.27,607.31
2018,9,21,14,0,888.0,100.0,3.6,34.0,711.0,818.0,599.5
2018,9,21,14,15,876.5,98.0,3.65,33.75,676.5,797.46,587.64
2018,9,21,14,30,865.0,96.0,3.7,33.5,642.0,774.29,573.97
2018,9,21,14,45,850.0,93.5,3.8,33.2,601.5,749.5,559.44
2018,9,21,15,0,835.0,91.0,3.9,32.9,561.0,718.58,540.47
2018,9,21,15,15,814.5,88.0,3.9,32.9,516.0,681.26,515.79
2018,9,21,15,30,794.0,85.0,3.9,32.9,471.0,642.49,489.44
2018,9,21,15,45,766.0,81.5,3.9,31.85,422.0,597.14,458.85
2018,9,21,16,0,738.0,78.0,3.9,30.8,373.0,551.36,426.86
2018,9,21,16,15,699.5,72.5,3.85,29.9,322.0,499.65,388.79
2018,9,21,16,30,661.0,67.0,3.8,29.0,271.0,446.8,348.45
2018,9,21,16,45,603.0,60.5,3.7,28.05,220.0,384.56,299.24
2018,9,21,17,0,545.0,54.0,3.6,27.1,169.0,325.82,250.88
2018,9,21,17,15,448.0,45.5,3.5,25.9,122.5,252.7,190.22
2018,9,21,17,30,351.0,37.0,3.4,24.7,76.0,187.38,132.89
2018,9,21,17,45,206.5,23.0,3.25,23.45,43.0,103.3,22.89
2018,9,21,18,0,62.0,9.0,3.1,22.2,10.0,25.7,0.0
2018,9,21,18,15,31.0,4.5,3.15,21.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,2.1,12.55,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,2.2,12.7,10.0,8.85,0.0
2018,9,22,6,15,204.5,22.5,2.35,13.35,41.0,18.55,0.0
2018,9,22,6,30,342.0,36.0,2.5,14.0,72.0,28.68,18.27
2018,9,22,6,45,440.5,44.5,2.65,14.6,118.0,33.26,23.47
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,37.71,27.78
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,40.26,30.17
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,81.76,42.67
2018,9,22,7,45,704.5,70.0,2.55,17.8,317.5,129.96,73.28
2018,9,22,8,0,746.0,75.0,2.5,18.7,369.0,178.61,110.31
2018,9,22,8,15,775.0,78.0,2.5,19.55,418.0,226.7,150.62
2018,9,22,8,30,804.0,81.0,2.5,20.4,467.0,277.11,194.0
2018,9,22,8,45,826.0,83.5,2.45,21.3,513.0,326.94,237.0
2018,9,22,9,0,848.0,86.0,2.4,22.2,559.0,377.86,280.0
2018,9,22,9,15,861.0,90.0,2.45,23.1,599.5,427.33,320.99
2018,9,22,9,30,874.0,94.0,2.5,24.0,640.0,479.56,362.65
2018,9,22,9,45,882.0,97.0,2.55,24.9,673.5,524.62,397.78
2018,9,22,10,0,890.0,100.0,2.6,25.8,707.0,568.51,430.92
2018,9,22,10,15,898.5,101.5,2.7,26.5,735.0,609.95,461.82
2018,9,22,10,30,907.0,103.0,2.8,27.2,763.0,649.84,490.81
2018,9,22,10,45,913.0,103.0,2.9,27.9,783.0,684.98,515.8
2018,9,22,11,0,919.0,103.0,3.0,28.6,803.0,718.02,538.79
2018,9,22,11,15,922.5,104.0,3.15,29.2,815.5,748.01,558.62
2018,9,22,11,30,926.0,105.0,3.3,29.8,828.0,775.47,576.33
2018,9,22,11,45,924.0,106.0,3.4,30.4,831.0,796.18,589.17
2018,9,22,12,0,922.0,107.0,3.5,31.0,834.0,813.9,600.03
2018,9,22,12,15,928.0,103.5,3.6,31.25,832.0,830.31,610.93
2018,9,22,12,30,934.0,100.0,3.7,31.5,830.0,843.74,619.9
2018,9,22,12,45,922.5,102.5,3.8,31.8,814.5,846.25,621.53
2018,9,22,13,0,911.0,105.0,3.9,32.1,799.0,845.5,621.16
2018,9,22,13,15,796.5,146.5,3.95,32.0,742.0,802.28,592.91
2018,9,22,13,30,682.0,188.0,4.0,31.9,685.0,755.97,562.0
2018,9,22,13,45,771.0,148.5,4.1,31.8,690.5,784.25,583.65
2018,9,22,14,0,860.0,109.0,4.2,31.7,696.0,805.57,599.7
2018,9,22,14,15,875.0,98.0,4.15,31.5,670.0,792.55,591.98
2018,9,22,14,30,890.0,87.0,4.1,31.3,644.0,779.74,584.7
2018,9,22,14,45,877.0,84.5,4.1,31.05,604.0,751.86,567.25
2018,9,22,15,0,864.0,82.0,4.1,30.8,564.0,721.68,548.13
2018,9,22,15,15,844.0,79.5,4.1,30.8,518.5,688.49,526.14
2018,9,22,15,30,824.0,77.0,4.1,30.8,473.0,649.83,499.84
2018,9,22,15,45,798.0,73.5,4.0,30.0,424.0,604.92,468.52
2018,9,22,16,0,772.0,70.0,3.9,29.2,375.0,559.41,435.78
2018,9,22,16,15,734.5,65.5,3.7,28.35,323.5,505.91,395.73
2018,9,22,16,30,697.0,61.0,3.5,27.5,272.0,453.28,354.89
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,392.79,306.4
2018,9,22,17,0,581.0,49.0,3.2,25.8,169.0,333.49,257.02
2018,9,22,17,15,464.5,42.0,3.1,24.6,120.5,253.24,190.52
2018,9,22,17,30,348.0,35.0,3.0,23.4,72.0,182.47,128.06
2018,9,22,17,45,211.0,22.0,2.9,22.2,41.0,101.31,0.39
2018,9,22,18,0,74.0,9.0,2.8,21.0,10.0,28.63,0.0
2018,9,22,18,15,37.0,4.5,3.0,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,3.4,13.75,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,3.5,13.8,10.0,9.83,0.0
2018,9,23,6,15,218.5,22.0,3.6,14.35,40.5,18.24,0.0
2018,9,23,6,30,364.0,34.0,3.7,14.9,71.0,26.89,16.51
2018,9,23,6,45,462.0,42.0,3.75,15.45,117.0,31.14,21.48
2018,9,23,7,0,560.0,50.0,3.8,16.0,163.0,35.27,25.5
2018,9,23,7,15,620.0,55.5,3.75,16.75,214.0,37.11,27.27
2018,9,23,7,30,680.0,61.0,3.7,17.5,265.0,80.77,41.93
2018,9,23,7,45,718.5,65.5,3.65,18.25,315.5,125.37,69.04
2018,9,23,8,0,757.0,70.0,3.6,19.0,366.0,173.73,105.84
2018,9,23,8,15,783.5,73.5,3.5,19.7,414.5,222.23,146.73
2018,9,23,8,30,810.0,77.0,3.4,20.4,463.0,272.76,190.6
2018,9,23,8,45,830.0,79.5,3.35,21.15,508.0,322.18,233.82
2018,9,23,9,0,850.0,82.0,3.3,21.9,553.0,376.04,279.71
2018,9,23,9,15,865.5,84.0,3.3,22.7,593.5,424.46,320.39
2018,9,23,9,30,881.0,86.0,3.3,23.5,634.0,472.78,359.78
2018,9,23,9,45,893.0,87.0,3.3,24.35,668.0,518.13,395.67
2018,9,23,10,0,905.0,88.0,3.3,25.2,702.0,562.59,429.75
2018,9,23,10,15,913.0,89.0,3.3,25.95,729.5,603.67,460.47
2018,9,23,10,30,921.0,90.0,3.3,26.7,757.0,643.13,489.13
2018,9,23,10,45,926.5,90.5,3.35,27.4,777.0,678.7,514.53
2018,9,23,11,0,932.0,91.0,3.4,28.1,797.0,712.11,537.81
2018,9,23,11,15,935.5,91.5,3.45,28.7,809.5,741.8,556.9
2018,9,23,11,30,939.0,92.0,3.5,29.3,822.0,768.91,574.05
2018,9,23,11,45,940.0,92.0,3.6,29.85,826.0,790.95,588.0
2018,9,23,12,0,941.0,92.0,3.7,30.4,830.0,810.07,599.98
2018,9,23,12,15,941.5,91.0,3.85,30.55,826.0,824.76,610.22
2018,9,23,12,30,942.0,90.0,4.0,30.7,822.0,836.33,618.46
2018,9,23,12,45,940.5,88.5,4.1,30.8,810.0,842.62,623.16
2018,9,23,13,0,939.0,87.0,4.2,30.9,798.0,845.66,625.8
2018,9,23,13,15,934.0,86.5,4.3,30.75,778.0,843.68,625.81
2018,9,23,13,30,929.0,86.0,4.4,30.6,758.0,838.49,623.78
2018,9,23,13,45,922.5,84.5,4.45,30.45,731.0,827.87,617.94
2018,9,23,14,0,916.0,83.0,4.5,30.3,704.0,814.17,610.1
2018,9,23,14,15,907.0,81.5,4.5,29.95,671.0,795.56,599.21
2018,9,23,14,30,898.0,80.0,4.5,29.6,638.0,774.15,586.4
2018,9,23,14,45,884.5,78.0,4.5,29.3,598.0,746.23,568.83
2018,9,23,15,0,871.0,76.0,4.5,29.0,558.0,716.02,549.51
2018,9,23,15,15,852.0,73.5,4.5,29.0,512.5,679.36,524.7
2018,9,23,15,30,833.0,71.0,4.5,29.0,467.0,645.03,501.24
2018,9,23,15,45,808.0,68.0,4.35,28.1,418.5,601.12,470.24
2018,9,23,16,0,783.0,65.0,4.2,27.2,370.0,556.55,437.77
2018,9,23,16,15,746.5,61.0,4.05,26.4,319.0,503.95,397.84
2018,9,23,16,30,710.0,57.0,3.9,25.6,268.0,452.16,357.04
2018,9,23,16,45,653.5,51.5,3.75,24.75,217.0,390.08,306.64
2018,9,23,17,0,597.0,46.0,3.6,23.9,166.0,331.15,256.8
2018,9,23,17,15,489.5,39.5,3.4,22.75,118.5,258.07,194.77
2018,9,23,17,30,382.0,33.0,3.2,21.6,71.0,190.71,132.4
2018,9,23,17,45,223.0,20.5,3.0,20.45,39.5,101.25,0.0
2018,9,23,18,0,64.0,8.0,2.8,19.3,8.0,24.69,0.0
2018,9,23,18,15,32.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.95,12.75,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,13.0,9.0,8.85,0.0
2018,9,24,6,15,242.5,20.5,0.95,13.8,40.5,16.86,0.0
2018,9,24,6,30,400.0,32.0,1.0,14.6,72.0,25.11,14.93
2018,9,24,6,45,493.5,39.5,1.05,15.4,118.0,29.04,19.67
2018,9,24,7,0,587.0,47.0,1.1,16.2,164.0,32.86,23.39
2018,9,24,7,15,653.5,52.0,1.05,17.05,217.0,37.79,27.88
2018,9,24,7,30,720.0,57.0,1.0,17.9,270.0,77.19,38.44
2018,9,24,7,45,759.0,61.0,0.95,18.7,322.5,123.41,65.64
2018,9,24,8,0,798.0,65.0,0.9,19.5,375.0,173.4,102.9
2018,9,24,8,15,823.5,68.0,1.0,20.75,424.0,223.26,144.02
2018,9,24,8,30,849.0,71.0,1.1,22.0,473.0,274.99,187.83
2018,9,24,8,45,867.5,73.0,1.15,23.25,518.0,329.12,233.38
2018,9,24,9,0,886.0,75.0,1.2,24.5,563.0,379.91,275.39
2018,9,24,9,15,899.0,77.5,1.2,25.7,603.5,429.31,315.04
2018,9,24,9,30,912.0,80.0,1.2,26.9,644.0,478.33,352.89
2018,9,24,9,45,921.5,81.5,1.2,28.1,678.0,524.12,386.97
2018,9,24,10,0,931.0,83.0,1.2,29.3,712.0,568.76,418.88
2018,9,24,10,15,938.5,84.5,1.1,29.9,740.0,610.91,448.16
2018,9,24,10,30,946.0,86.0,1.0,30.5,768.0,651.34,475.09
2018,9,24,10,45,951.0,87.0,0.9,31.15,788.0,687.8,498.21
2018,9,24,11,0,956.0,88.0,0.8,31.8,808.0,722.0,518.96
2018,9,24,11,15,959.5,87.5,0.75,32.2,820.0,751.28,535.67
2018,9,24,11,30,963.0,87.0,0.7,32.6,832.0,777.88,550.45
2018,9,24,11,45,964.0,88.0,0.7,33.0,836.5,801.32,563.86
2018,9,24,12,0,965.0,89.0,0.7,33.4,841.0,821.77,575.39
2018,9,24,12,15,963.5,89.0,0.75,33.65,836.5,836.19,584.37
2018,9,24,12,30,962.0,89.0,0.8,33.9,832.0,847.39,591.52
2018,9,24,12,45,958.5,89.0,0.9,34.15,819.5,853.73,596.56
2018,9,24,13,0,955.0,89.0,1.0,34.4,807.0,856.77,599.68
2018,9,24,13,15,950.0,88.0,1.15,34.45,786.5,854.26,600.6
2018,9,24,13,30,945.0,87.0,1.3,34.5,766.0,848.46,599.48
2018,9,24,13,45,937.5,85.5,1.45,34.55,738.0,836.93,594.68
2018,9,24,14,0,930.0,84.0,1.6,34.6,710.0,822.29,587.82
2018,9,24,14,15,919.5,82.5,1.7,34.5,675.5,802.33,577.32
2018,9,24,14,30,909.0,81.0,1.8,34.4,641.0,779.59,564.92
2018,9,24,14,45,895.0,78.5,1.95,34.25,600.0,750.53,548.66
2018,9,24,15,0,881.0,76.0,2.1,34.1,559.0,719.18,530.53
2018,9,24,15,15,861.5,74.0,2.1,34.1,513.5,682.53,507.17
2018,9,24,15,30,842.0,72.0,2.1,34.1,468.0,648.22,484.83
2018,9,24,15,45,816.0,68.5,2.25,33.45,418.5,602.88,455.03
2018,9,24,16,0,790.0,65.0,2.4,32.8,369.0,556.93,423.54
2018,9,24,16,15,752.0,61.0,2.2,31.6,317.5,503.37,384.8
2018,9,24,16,30,714.0,57.0,2.0,30.4,266.0,450.72,345.12
2018,9,24,16,45,653.5,51.5,1.8,29.25,214.0,386.77,295.17
2018,9,24,17,0,593.0,46.0,1.6,28.1,162.0,329.46,248.2
2018,9,24,17,15,482.5,39.0,1.75,26.85,114.5,252.3,185.3
2018,9,24,17,30,372.0,32.0,1.9,25.6,67.0,184.17,122.38
2018,9,24,17,45,210.5,19.0,2.1,24.35,36.5,93.71,0.0
2018,9,24,18,0,49.0,6.0,2.3,23.1,6.0,5.9,0.0
2018,9,24,18,15,24.5,3.0,2.65,22.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,5,45,30.0,3.5,1.65,12.1,3.5,0.0,0.0
2018,9,25,6,0,60.0,7.0,1.6,12.2,7.0,6.88,0.0
2018,9,25,6,15,218.5,18.5,1.7,12.95,37.0,14.96,0.0
2018,9,25,6,30,377.0,30.0,1.8,13.7,67.0,23.33,13.3
2018,9,25,6,45,457.5,39.0,1.9,14.4,110.5,28.74,19.44
2018,9,25,7,0,538.0,48.0,2.0,15.1,154.0,33.87,24.35
2018,9,25,7,15,620.0,52.5,1.85,16.0,208.5,34.99,25.49
2018,9,25,7,30,702.0,57.0,1.7,16.9,263.0,74.3,37.53
2018,9,25,7,45,741.5,61.0,1.5,17.8,314.5,119.51,63.72
2018,9,25,8,0,781.0,65.0,1.3,18.7,366.0,168.54,100.13
2018,9,25,8,15,808.0,68.5,1.25,19.65,415.5,218.18,141.18
2018,9,25,8,30,835.0,72.0,1.2,20.6,465.0,269.86,185.14
2018,9,25,8,45,854.5,75.0,1.15,21.6,510.5,324.39,231.27
2018,9,25,9,0,874.0,78.0,1.1,22.6,556.0,375.74,273.91
2018,9,25,9,15,888.0,79.5,1.15,23.55,596.0,424.04,313.47
2018,9,25,9,30,902.0,81.0,1.2,24.5,636.0,472.04,351.51
2018,9,25,9,45,911.5,83.0,1.2,25.5,670.0,517.81,386.3
2018,9,25,10,0,921.0,85.0,1.2,26.5,704.0,562.44,418.97
2018,9,25,10,15,929.0,86.0,1.3,27.35,731.5,603.96,449.25
2018,9,25,10,30,937.0,87.0,1.4,28.2,759.0,643.81,477.53
2018,9,25,10,45,941.5,88.5,1.5,29.1,779.0,680.07,502.49
2018,9,25,11,0,946.0,90.0,1.6,30.0,799.0,714.07,525.31
2018,9,25,11,15,949.5,90.0,1.65,30.75,811.0,743.5,543.47
2018,9,25,11,30,953.0,90.0,1.7,31.5,823.0,770.29,559.45
2018,9,25,11,45,954.0,90.5,1.75,32.3,827.0,792.97,572.55
2018,9,25,12,0,955.0,91.0,1.8,33.1,831.0,812.68,583.7
2018,9,25,12,15,953.0,91.0,1.85,33.5,826.5,826.52,592.04
2018,9,25,12,30,951.0,91.0,1.9,33.9,822.0,837.15,598.44
2018,9,25,12,45,946.5,91.5,2.0,34.35,809.0,843.09,602.25
2018,9,25,13,0,942.0,92.0,2.1,34.8,796.0,845.76,604.09
2018,9,25,13,15,937.0,90.5,2.2,34.85,775.5,842.68,603.34
2018,9,25,13,30,932.0,89.0,2.3,34.9,755.0,836.36,600.62
2018,9,25,13,45,924.5,88.0,2.45,34.95,727.5,825.41,595.32
2018,9,25,14,0,917.0,87.0,2.6,35.0,700.0,811.41,588.04
2018,9,25,14,15,906.0,85.5,2.7,34.85,665.5,791.24,576.81
2018,9,25,14,30,895.0,84.0,2.8,34.7,631.0,768.35,563.73
2018,9,25,14,45,880.5,81.5,2.95,34.5,590.0,739.23,546.66
2018,9,25,15,0,866.0,79.0,3.1,34.3,549.0,707.88,527.79
2018,9,25,15,15,845.5,76.5,3.1,34.3,503.5,674.29,506.03
2018,9,25,15,30,825.0,74.0,3.1,34.3,458.0,635.36,479.54
2018,9,25,15,45,796.5,71.0,3.35,33.3,408.5,589.65,449.48
2018,9,25,16,0,768.0,68.0,3.6,32.3,359.0,543.52,417.7
2018,9,25,16,15,727.0,63.5,3.7,31.1,307.5,488.62,377.87
2018,9,25,16,30,686.0,59.0,3.8,29.9,256.0,434.9,337.06
2018,9,25,16,45,623.0,53.0,3.85,28.75,204.5,373.36,288.15
2018,9,25,17,0,560.0,47.0,3.9,27.6,153.0,313.39,238.46
2018,9,25,17,15,438.0,39.5,3.95,26.2,106.5,233.08,171.98
2018,9,25,17,30,316.0,32.0,4.0,24.8,60.0,162.77,105.33
2018,9,25,17,45,179.5,19.0,4.05,23.45,32.5,72.1,0.0
2018,9,25,18,0,43.0,6.0,4.1,22.1,5.0,0.0,0.0
2018,9,25,18,15,21.5,3.0,4.05,21.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.0,1.8,12.95,3.0,0.0,0.0
2018,9,26,6,0,53.0,6.0,1.9,13.1,6.0,5.9,0.0
2018,9,26,6,15,202.0,18.5,2.1,13.8,35.0,15.15,0.0
2018,9,26,6,30,351.0,31.0,2.3,14.5,64.0,24.52,13.94
2018,9,26,6,45,424.0,40.5,2.5,15.2,105.0,30.31,20.67
2018,9,26,7,0,497.0,50.0,2.7,15.9,146.0,35.8,25.93
2018,9,26,7,15,577.5,55.5,2.55,16.75,199.0,37.6,27.69
2018,9,26,7,30,658.0,61.0,2.4,17.6,252.0,70.51,36.27
2018,9,26,7,45,681.5,68.0,2.25,18.5,298.0,114.57,62.25
2018,9,26,8,0,705.0,75.0,2.1,19.4,344.0,160.79,96.97
2018,9,26,8,15,668.0,93.5,2.0,20.4,375.5,206.91,137.35
2018,9,26,8,30,631.0,112.0,1.9,21.4,407.0,249.08,175.1
2018,9,26,8,45,576.0,141.0,1.75,22.35,430.0,291.33,212.44
2018,9,26,9,0,521.0,170.0,1.6,23.3,453.0,327.53,243.38
2018,9,26,9,15,569.5,168.5,1.55,24.3,499.0,371.49,277.63
2018,9,26,9,30,618.0,167.0,1.5,25.3,545.0,418.47,313.42
2018,9,26,9,45,714.5,144.5,1.4,26.3,604.5,472.36,353.34
2018,9,26,10,0,811.0,122.0,1.3,27.3,664.0,534.54,398.18
2018,9,26,10,15,850.0,113.5,1.25,28.25,701.5,580.78,430.66
2018,9,26,10,30,889.0,105.0,1.2,29.2,739.0,629.19,463.67
2018,9,26,10,45,897.0,105.0,1.15,30.15,759.5,664.71,486.61
2018,9,26,11,0,905.0,105.0,1.1,31.1,780.0,698.28,507.57
2018,9,26,11,15,909.0,106.0,1.1,31.9,792.5,727.96,525.88
2018,9,26,11,30,913.0,107.0,1.1,32.7,805.0,755.15,541.32
2018,9,26,11,45,871.0,125.5,1.15,33.55,794.0,764.28,545.46
2018,9,26,12,0,829.0,144.0,1.2,34.4,783.0,768.92,546.96
2018,9,26,12,15,745.5,177.5,1.2,34.95,750.0,753.84,535.7
2018,9,26,12,30,662.0,211.0,1.2,35.5,717.0,733.86,520.43
2018,9,26,12,45,772.5,163.0,1.2,36.05,744.0,779.96,551.15
2018,9,26,13,0,883.0,115.0,1.2,36.6,771.0,819.19,574.64
2018,9,26,13,15,881.5,112.5,1.2,36.8,752.5,817.95,573.52
2018,9,26,13,30,880.0,110.0,1.2,37.0,734.0,813.63,571.01
2018,9,26,13,45,845.5,115.0,1.2,37.15,696.0,791.99,557.82
2018,9,26,14,0,811.0,120.0,1.2,37.3,658.0,764.62,541.17
2018,9,26,14,15,808.5,112.5,1.25,37.2,625.5,746.16,531.32
2018,9,26,14,30,806.0,105.0,1.3,37.1,593.0,724.89,519.5
2018,9,26,14,45,806.5,98.5,1.35,37.05,559.5,704.19,507.89
2018,9,26,15,0,807.0,92.0,1.4,37.0,526.0,680.76,494.34
2018,9,26,15,15,780.5,87.5,1.4,37.0,478.0,638.57,467.22
2018,9,26,15,30,754.0,83.0,1.4,37.0,430.0,595.36,438.24
2018,9,26,15,45,705.0,81.0,1.65,36.2,377.0,542.42,404.11
2018,9,26,16,0,656.0,79.0,1.9,35.4,324.0,488.85,367.8
2018,9,26,16,15,615.5,73.0,1.95,34.05,276.5,436.93,331.21
2018,9,26,16,30,575.0,67.0,2.0,32.7,229.0,386.47,293.89
2018,9,26,16,45,491.5,60.5,2.1,31.4,179.0,316.94,240.43
2018,9,26,17,0,408.0,54.0,2.2,30.1,129.0,253.1,189.43
2018,9,26,17,15,319.5,41.5,2.7,28.8,89.0,187.32,135.59
2018,9,26,17,30,231.0,29.0,3.2,27.5,49.0,128.82,78.1
2018,9,26,17,45,131.0,17.0,3.7,26.2,26.5,55.06,0.0
2018,9,26,18,0,31.0,5.0,4.2,24.9,4.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,4.25,23.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.35,13.55,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.4,13.6,5.0,4.91,0.0
2018,9,27,6,15,169.0,18.5,2.55,14.15,32.0,18.18,0.0
2018,9,27,6,30,298.0,32.0,2.7,14.7,59.0,25.76,14.56
2018,9,27,6,45,399.0,42.0,2.85,15.2,103.0,31.94,22.03
2018,9,27,7,0,500.0,52.0,3.0,15.7,147.0,37.82,27.7
2018,9,27,7,15,546.0,60.5,2.9,16.5,193.0,42.03,31.61
2018,9,27,7,30,592.0,69.0,2.8,17.3,239.0,72.66,40.64
2018,9,27,7,45,635.0,75.5,2.7,18.1,289.0,114.59,64.56
2018,9,27,8,0,678.0,82.0,2.6,18.9,339.0,160.76,98.34
2018,9,27,8,15,726.0,83.0,2.55,19.75,391.0,207.2,135.7
2018,9,27,8,30,774.0,84.0,2.5,20.6,443.0,260.66,180.37
2018,9,27,8,45,795.5,87.5,2.45,21.4,487.5,309.34,222.42
2018,9,27,9,0,817.0,91.0,2.4,22.2,532.0,359.09,264.68
2018,9,27,9,15,830.0,94.5,2.35,23.1,571.0,406.35,304.0
2018,9,27,9,30,843.0,98.0,2.3,24.0,610.0,453.39,341.88
2018,9,27,9,45,852.0,100.5,2.25,24.9,642.5,497.18,376.07
2018,9,27,10,0,861.0,103.0,2.2,25.8,675.0,539.96,408.3
2018,9,27,10,15,850.5,111.5,2.25,26.5,695.5,576.38,435.43
2018,9,27,10,30,840.0,120.0,2.3,27.2,716.0,610.1,459.79
2018,9,27,10,45,798.5,141.0,2.35,27.9,719.5,633.69,475.85
2018,9,27,11,0,757.0,162.0,2.4,28.6,723.0,651.86,487.6
2018,9,27,11,15,661.0,205.5,2.45,29.1,701.0,651.49,485.4
2018,9,27,11,30,565.0,249.0,2.5,29.6,679.0,643.85,477.88
2018,9,27,11,45,590.5,241.5,2.55,30.1,692.5,670.9,496.81
2018,9,27,12,0,616.0,234.0,2.6,30.6,706.0,696.37,514.26
2018,9,27,12,15,582.5,244.0,2.65,30.85,688.5,691.72,510.4
2018,9,27,12,30,549.0,254.0,2.7,31.1,671.0,685.44,505.55
2018,9,27,12,45,680.0,196.0,2.75,31.35,704.0,738.34,545.06
2018,9,27,13,0,811.0,138.0,2.8,31.6,737.0,785.76,578.19
2018,9,27,13,15,833.5,124.5,2.9,31.5,725.5,792.25,583.57
2018,9,27,13,30,856.0,111.0,3.0,31.4,714.0,795.47,587.18
2018,9,27,13,45,860.0,105.0,3.1,31.3,691.0,785.43,581.93
2018,9,27,14,0,864.0,99.0,3.2,31.2,668.0,775.59,576.97
2018,9,27,14,15,833.5,100.0,3.35,30.8,625.5,747.87,560.61
2018,9,27,14,30,803.0,101.0,3.5,30.4,583.0,714.62,540.25
2018,9,27,14,45,765.5,101.0,3.7,30.05,536.0,673.59,514.06
2018,9,27,15,0,728.0,101.0,3.9,29.7,489.0,633.6,487.74
2018,9,27,15,15,724.0,93.5,3.9,29.7,451.0,605.4,467.96
2018,9,27,15,30,720.0,86.0,3.9,29.7,413.0,573.07,444.71
2018,9,27,15,45,641.0,89.0,4.3,28.2,356.0,508.89,399.38
2018,9,27,16,0,562.0,92.0,4.7,26.7,299.0,445.72,353.21
2018,9,27,16,15,389.0,95.0,4.85,25.5,228.5,332.09,264.47
2018,9,27,16,30,216.0,98.0,5.0,24.3,158.0,227.21,180.2
2018,9,27,16,45,177.0,78.5,5.15,23.15,121.0,179.3,140.92
2018,9,27,17,0,138.0,59.0,5.3,22.0,84.0,133.94,102.82
2018,9,27,17,15,130.5,43.5,5.3,20.95,61.0,108.81,79.92
2018,9,27,17,30,123.0,28.0,5.3,19.9,38.0,89.07,51.2
2018,9,27,17,45,69.5,15.0,5.3,18.85,20.0,34.76,0.0
2018,9,27,18,0,16.0,2.0,5.3,17.8,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,5.2,17.5,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,17.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.5,2.75,13.6,1.5,0.0,0.0
2018,9,28,6,0,14.0,3.0,2.8,13.7,3.0,0.0,0.0
2018,9,28,6,15,54.5,17.0,3.0,14.1,21.0,16.71,0.0
2018,9,28,6,30,95.0,31.0,3.2,14.5,39.0,25.72,14.14
2018,9,28,6,45,192.5,39.5,3.45,14.9,70.5,29.69,20.05
2018,9,28,7,0,290.0,48.0,3.7,15.3,102.0,35.08,25.3
2018,9,28,7,15,150.0,56.5,3.7,15.75,85.0,45.28,34.57
2018,9,28,7,30,10.0,65.0,3.7,16.2,68.0,62.69,47.25
2018,9,28,7,45,6.0,73.5,3.7,16.65,75.5,71.08,54.22
2018,9,28,8,0,2.0,82.0,3.7,17.1,83.0,79.02,60.82
2018,9,28,8,15,15.5,112.5,3.7,17.6,119.5,109.76,85.48
2018,9,28,8,30,29.0,143.0,3.7,18.1,156.0,138.93,108.6
2018,9,28,8,45,27.5,168.0,3.7,18.6,181.5,162.89,127.73
2018,9,28,9,0,26.0,193.0,3.7,19.1,207.0,186.91,146.61
2018,9,28,9,15,51.5,217.5,3.75,19.7,248.0,220.96,172.87
2018,9,28,9,30,77.0,242.0,3.8,20.3,289.0,257.5,200.98
2018,9,28,9,45,185.5,249.5,3.85,20.95,370.0,318.11,247.82
2018,9,28,10,0,294.0,257.0,3.9,21.6,451.0,387.76,301.53
2018,9,28,10,15,586.5,177.5,3.95,22.1,584.5,488.14,380.47
2018,9,28,10,30,879.0,98.0,4.0,22.6,718.0,610.76,475.02
2018,9,28,10,45,884.5,99.0,4.1,23.1,737.0,645.12,500.55
2018,9,28,11,0,890.0,100.0,4.2,23.6,756.0,677.42,524.49
2018,9,28,11,15,893.5,100.0,4.3,23.85,767.5,705.17,545.27
2018,9,28,11,30,897.0,100.0,4.4,24.1,779.0,730.45,562.83
2018,9,28,11,45,898.5,100.0,4.55,24.35,782.5,751.68,577.87
2018,9,28,12,0,900.0,100.0,4.7,24.6,786.0,770.12,591.06
