Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,12,15,897.5,101.0,4.75,24.65,781.5,783.66,600.83
2018,9,28,12,30,895.0,102.0,4.8,24.7,777.0,794.19,608.58
2018,9,28,12,45,889.5,101.5,4.9,24.7,763.5,797.81,611.96
2018,9,28,13,0,884.0,101.0,5.0,24.7,750.0,798.32,613.28
2018,9,28,13,15,878.5,100.5,5.05,24.55,730.5,795.76,612.67
2018,9,28,13,30,873.0,100.0,5.1,24.4,711.0,790.19,610.04
2018,9,28,13,45,864.0,99.0,5.15,24.25,684.0,778.42,603.06
2018,9,28,14,0,855.0,98.0,5.2,24.1,657.0,763.82,594.13
2018,9,28,14,15,843.0,96.0,5.25,23.75,623.0,746.87,584.0
2018,9,28,14,30,831.0,94.0,5.3,23.4,589.0,723.86,569.4
2018,9,28,14,45,815.0,91.5,5.4,23.0,549.5,695.07,550.71
2018,9,28,15,0,799.0,89.0,5.5,22.6,510.0,664.27,530.27
2018,9,28,15,15,777.0,86.0,5.5,22.6,466.0,627.11,502.87
2018,9,28,15,30,755.0,83.0,5.5,22.6,422.0,588.73,473.6
2018,9,28,15,45,725.0,78.0,5.5,21.5,374.0,542.26,439.32
2018,9,28,16,0,695.0,73.0,5.5,20.4,326.0,497.94,405.45
2018,9,28,16,15,654.0,67.5,5.4,19.7,277.0,445.28,362.9
2018,9,28,16,30,613.0,62.0,5.3,19.0,228.0,394.06,320.04
2018,9,28,16,45,548.0,54.5,5.2,18.3,179.5,331.25,266.33
2018,9,28,17,0,483.0,47.0,5.1,17.6,131.0,272.7,214.55
2018,9,28,17,15,372.0,37.5,4.9,17.05,89.0,199.46,149.69
2018,9,28,17,30,261.0,28.0,4.7,16.5,47.0,131.87,70.51
2018,9,28,17,45,139.5,15.5,4.45,15.9,24.5,54.76,0.0
2018,9,28,18,0,18.0,3.0,4.2,15.3,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,4.05,15.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.35,12.6,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.4,12.8,5.0,0.0,0.0
2018,9,29,6,15,131.5,17.0,1.7,13.65,26.0,16.71,0.0
2018,9,29,6,30,222.0,28.0,2.0,14.5,47.0,21.7,10.64
2018,9,29,6,45,152.5,39.5,2.3,15.35,56.5,32.53,22.41
2018,9,29,7,0,83.0,51.0,2.6,16.2,66.0,44.47,33.4
2018,9,29,7,15,44.5,59.5,2.6,16.8,68.0,54.92,42.88
2018,9,29,7,30,6.0,68.0,2.6,17.4,70.0,65.08,49.12
2018,9,29,7,45,34.0,99.0,2.6,18.0,111.5,92.94,71.0
2018,9,29,8,0,62.0,130.0,2.6,18.6,153.0,125.7,96.33
2018,9,29,8,15,69.0,154.5,2.5,19.15,183.5,152.44,117.5
2018,9,29,8,30,76.0,179.0,2.4,19.7,214.0,180.12,139.32
2018,9,29,8,45,144.5,203.5,2.3,20.25,278.0,222.81,171.27
2018,9,29,9,0,213.0,228.0,2.2,20.8,342.0,275.97,211.67
2018,9,29,9,15,205.0,240.0,2.15,21.25,356.0,295.67,227.34
2018,9,29,9,30,197.0,252.0,2.1,21.7,370.0,314.29,241.88
2018,9,29,9,45,207.5,272.0,2.1,22.2,402.5,347.59,267.12
2018,9,29,10,0,218.0,292.0,2.1,22.7,435.0,381.59,292.41
2018,9,29,10,15,256.5,301.5,2.25,23.05,476.5,420.36,321.68
2018,9,29,10,30,295.0,311.0,2.4,23.4,518.0,463.61,354.03
2018,9,29,10,45,287.0,317.0,2.5,23.8,523.0,476.99,363.56
2018,9,29,11,0,279.0,323.0,2.6,24.2,528.0,489.16,372.2
2018,9,29,11,15,216.0,338.5,2.7,24.45,498.5,471.57,358.16
2018,9,29,11,30,153.0,354.0,2.8,24.7,469.0,450.26,341.21
2018,9,29,11,45,181.5,332.0,2.85,24.95,469.0,455.44,345.91
2018,9,29,12,0,210.0,310.0,2.9,25.2,469.0,460.63,350.58
2018,9,29,12,15,241.0,310.5,3.05,25.25,492.0,492.85,375.2
2018,9,29,12,30,272.0,311.0,3.2,25.3,515.0,522.62,397.88
2018,9,29,12,45,253.0,324.0,3.3,25.4,511.5,526.16,400.02
2018,9,29,13,0,234.0,337.0,3.4,25.5,508.0,523.83,398.11
2018,9,29,13,15,310.5,305.5,3.5,25.5,525.5,559.13,426.56
2018,9,29,13,30,387.0,274.0,3.6,25.5,543.0,587.59,449.9
2018,9,29,13,45,573.5,199.5,3.7,25.55,580.5,659.7,507.34
2018,9,29,14,0,760.0,125.0,3.8,25.6,618.0,720.34,554.53
2018,9,29,14,15,798.0,107.0,3.85,25.45,600.5,721.41,556.49
2018,9,29,14,30,836.0,89.0,3.9,25.3,583.0,718.13,555.82
2018,9,29,14,45,820.0,86.5,4.0,25.15,543.5,689.23,536.84
2018,9,29,15,0,804.0,84.0,4.1,25.0,504.0,658.33,516.31
2018,9,29,15,15,781.5,81.0,4.1,25.0,459.5,620.75,489.29
2018,9,29,15,30,759.0,78.0,4.1,25.0,415.0,581.99,460.41
2018,9,29,15,45,688.5,80.5,4.2,24.3,359.5,521.61,415.29
2018,9,29,16,0,618.0,83.0,4.3,23.6,304.0,462.07,369.57
2018,9,29,16,15,513.0,81.0,4.2,23.05,245.5,381.9,305.9
2018,9,29,16,30,408.0,79.0,4.1,22.5,187.0,305.77,244.01
2018,9,29,16,45,431.0,62.5,4.0,21.95,155.0,283.94,224.08
2018,9,29,17,0,454.0,46.0,3.9,21.4,123.0,257.11,198.09
2018,9,29,17,15,340.0,36.0,3.65,20.7,82.5,184.11,134.64
2018,9,29,17,30,226.0,26.0,3.4,20.0,42.0,115.83,50.93
2018,9,29,17,45,120.5,14.5,3.2,19.35,22.0,47.82,0.0
2018,9,29,18,0,15.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,10.5,1.5,0.7,15.2,1.5,0.0,0.0
2018,9,30,6,0,21.0,3.0,0.7,15.3,3.0,0.0,0.0
2018,9,30,6,15,132.0,17.0,0.75,15.75,27.0,16.71,0.0
2018,9,30,6,30,243.0,31.0,0.8,16.2,51.0,24.3,11.93
2018,9,30,6,45,345.0,42.5,0.9,16.65,93.0,33.12,22.76
2018,9,30,7,0,447.0,54.0,1.0,17.1,135.0,40.37,29.7
2018,9,30,7,15,515.5,61.5,0.95,17.5,183.0,43.56,32.82
2018,9,30,7,30,584.0,69.0,0.9,17.9,231.0,67.18,38.67
2018,9,30,7,45,630.5,74.5,0.85,18.25,280.5,107.71,59.84
2018,9,30,8,0,677.0,80.0,0.8,18.6,330.0,152.84,91.62
2018,9,30,8,15,710.5,83.5,0.7,19.3,377.0,198.18,127.79
2018,9,30,8,30,744.0,87.0,0.6,20.0,424.0,249.29,170.09
2018,9,30,8,45,770.0,89.0,0.5,20.65,468.5,296.14,209.43
2018,9,30,9,0,796.0,91.0,0.4,21.3,513.0,344.52,249.23
2018,9,30,9,15,816.0,92.5,0.3,21.9,553.0,391.4,286.85
2018,9,30,9,30,836.0,94.0,0.2,22.5,593.0,438.69,323.38
2018,9,30,9,45,852.5,94.0,0.15,23.1,627.0,485.74,358.71
2018,9,30,10,0,869.0,94.0,0.1,23.7,661.0,529.4,390.46
2018,9,30,10,15,877.5,95.0,0.25,24.15,687.5,568.9,420.35
2018,9,30,10,30,886.0,96.0,0.4,24.6,714.0,606.88,448.8
2018,9,30,10,45,892.0,96.5,0.6,25.05,733.0,641.13,474.84
2018,9,30,11,0,898.0,97.0,0.8,25.5,752.0,673.31,499.04
2018,9,30,11,15,847.0,120.5,0.95,25.8,745.5,687.31,509.34
2018,9,30,11,30,796.0,144.0,1.1,26.1,739.0,697.17,516.61
2018,9,30,11,45,770.0,155.5,1.3,26.45,733.5,708.58,525.57
2018,9,30,12,0,744.0,167.0,1.5,26.8,728.0,717.23,532.36
2018,9,30,12,15,815.5,136.5,1.6,27.0,747.5,752.7,557.73
2018,9,30,12,30,887.0,106.0,1.7,27.2,767.0,784.99,579.73
2018,9,30,12,45,891.0,102.5,1.8,27.4,757.0,792.7,585.35
2018,9,30,13,0,895.0,99.0,1.9,27.6,747.0,797.37,589.25
2018,9,30,13,15,843.0,115.5,2.0,27.55,712.5,779.55,578.71
2018,9,30,13,30,791.0,132.0,2.1,27.5,678.0,756.42,564.7
2018,9,30,13,45,667.0,167.0,2.2,27.4,615.0,697.66,525.05
2018,9,30,14,0,543.0,202.0,2.3,27.3,552.0,633.64,479.52
2018,9,30,14,15,504.5,198.0,2.4,27.0,509.5,596.01,454.38
2018,9,30,14,30,466.0,194.0,2.5,26.7,467.0,557.69,428.03
2018,9,30,14,45,378.5,195.0,2.65,26.4,406.5,489.78,378.68
2018,9,30,15,0,291.0,196.0,2.8,26.1,346.0,416.73,324.45
2018,9,30,15,15,258.0,181.5,2.8,26.1,306.0,373.54,292.14
2018,9,30,15,30,225.0,167.0,2.8,26.1,266.0,331.24,259.87
2018,9,30,15,45,155.5,154.0,3.05,25.3,218.5,262.75,207.03
2018,9,30,16,0,86.0,141.0,3.3,24.5,171.0,199.27,156.79
2018,9,30,16,15,57.0,118.5,3.4,23.95,137.0,157.42,123.3
2018,9,30,16,30,28.0,96.0,3.5,23.4,103.0,117.33,90.63
2018,9,30,16,45,15.0,74.5,3.55,22.9,78.0,83.55,62.78
2018,9,30,17,0,2.0,53.0,3.6,22.4,53.0,55.2,39.15
2018,9,30,17,15,1.0,34.5,3.5,21.85,34.5,35.47,22.17
2018,9,30,17,30,0.0,16.0,3.4,21.3,16.0,15.44,0.36
2018,9,30,17,45,0.0,8.0,3.25,20.7,8.0,7.86,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.7,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,6.0,0.9,15.2,6.0,5.9,0.0
2018,10,1,6,30,0.0,11.0,1.0,15.6,11.0,10.61,1.73
2018,10,1,6,45,0.0,20.5,1.1,16.05,20.5,19.78,11.33
2018,10,1,7,0,0.0,30.0,1.2,16.5,30.0,28.96,19.78
2018,10,1,7,15,0.0,42.0,1.2,16.95,42.0,40.56,30.24
2018,10,1,7,30,0.0,54.0,1.2,17.4,54.0,52.18,38.45
2018,10,1,7,45,0.0,57.5,1.15,17.85,57.5,55.56,41.23
2018,10,1,8,0,0.0,61.0,1.1,18.3,61.0,58.95,43.92
2018,10,1,8,15,0.0,69.5,1.05,19.1,69.5,67.19,50.49
2018,10,1,8,30,0.0,78.0,1.0,19.9,78.0,75.43,56.93
2018,10,1,8,45,3.5,117.5,0.9,20.7,119.5,113.36,87.21
2018,10,1,9,0,7.0,157.0,0.8,21.5,161.0,151.28,116.68
2018,10,1,9,15,6.0,142.5,0.75,22.05,146.0,138.51,105.96
2018,10,1,9,30,5.0,128.0,0.7,22.6,131.0,125.14,95.02
2018,10,1,9,45,9.5,160.5,0.65,23.15,166.5,158.15,120.45
2018,10,1,10,0,14.0,193.0,0.6,23.7,202.0,191.57,145.56
2018,10,1,10,15,56.5,238.0,0.55,24.2,277.0,255.85,193.85
2018,10,1,10,30,99.0,283.0,0.5,24.7,352.0,325.19,244.45
2018,10,1,10,45,148.5,308.0,0.5,25.2,414.5,382.94,285.82
2018,10,1,11,0,198.0,333.0,0.5,25.7,477.0,444.79,329.31
2018,10,1,11,15,273.0,322.5,0.6,26.1,524.0,493.37,364.44
2018,10,1,11,30,348.0,312.0,0.7,26.5,571.0,544.72,401.33
2018,10,1,11,45,332.0,310.5,0.75,26.85,558.5,542.14,398.99
2018,10,1,12,0,316.0,309.0,0.8,27.2,546.0,537.83,395.94
2018,10,1,12,15,358.5,296.5,0.95,27.45,563.5,564.5,416.38
2018,10,1,12,30,401.0,284.0,1.1,27.7,581.0,594.69,438.81
2018,10,1,12,45,400.0,288.5,1.25,27.9,580.5,604.67,446.36
2018,10,1,13,0,399.0,293.0,1.4,28.1,580.0,608.59,450.01
2018,10,1,13,15,404.5,282.5,1.55,28.2,566.5,605.02,449.05
2018,10,1,13,30,410.0,272.0,1.7,28.3,553.0,605.56,450.82
2018,10,1,13,45,407.5,260.5,1.85,28.35,530.5,592.04,442.81
2018,10,1,14,0,405.0,249.0,2.0,28.4,508.0,576.89,433.62
2018,10,1,14,15,511.5,200.5,2.1,28.15,509.5,601.54,455.41
2018,10,1,14,30,618.0,152.0,2.2,27.9,511.0,623.54,474.87
2018,10,1,14,45,472.0,176.0,2.25,27.65,439.0,533.23,408.75
2018,10,1,15,0,326.0,200.0,2.3,27.4,367.0,443.77,342.15
2018,10,1,15,15,249.0,189.5,2.3,27.4,310.5,375.58,291.0
2018,10,1,15,30,172.0,179.0,2.3,27.4,254.0,303.55,235.84
2018,10,1,15,45,162.5,156.0,2.15,26.45,220.0,268.77,210.23
2018,10,1,16,0,153.0,133.0,2.0,25.5,186.0,233.89,183.73
2018,10,1,16,15,181.5,111.5,1.95,24.85,165.0,227.54,179.13
2018,10,1,16,30,210.0,90.0,1.9,24.2,144.0,211.29,165.81
2018,10,1,16,45,147.5,72.0,1.85,23.55,105.5,155.74,120.2
2018,10,1,17,0,85.0,54.0,1.8,22.9,67.0,98.99,73.44
2018,10,1,17,15,68.0,36.0,1.8,22.45,44.0,69.67,47.37
2018,10,1,17,30,51.0,18.0,1.8,22.0,21.0,41.41,2.67
2018,10,1,17,45,25.5,9.0,1.85,21.5,10.5,15.71,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,3.5,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,7.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,23.5,8.5,1.7,16.55,10.0,8.36,0.0
2018,10,2,6,30,40.0,16.0,1.9,16.8,19.0,13.67,3.32
2018,10,2,6,45,135.5,25.5,2.1,17.05,47.0,18.88,10.43
2018,10,2,7,0,231.0,35.0,2.3,17.3,75.0,25.36,16.52
2018,10,2,7,15,180.5,53.5,2.2,17.8,91.0,38.18,27.99
2018,10,2,7,30,130.0,72.0,2.1,18.3,107.0,61.22,43.53
2018,10,2,7,45,70.0,60.0,2.0,18.8,79.5,59.45,41.65
2018,10,2,8,0,10.0,48.0,1.9,19.3,52.0,47.63,33.87
2018,10,2,8,15,68.0,76.0,1.85,20.25,106.0,81.72,59.46
2018,10,2,8,30,126.0,104.0,1.8,21.2,160.0,120.01,88.55
2018,10,2,8,45,238.5,127.5,1.8,22.1,247.0,179.18,133.09
2018,10,2,9,0,351.0,151.0,1.8,23.0,334.0,245.58,183.68
2018,10,2,9,15,215.5,183.5,1.75,23.65,298.5,245.14,186.19
2018,10,2,9,30,80.0,216.0,1.7,24.3,263.0,234.54,179.08
2018,10,2,9,45,122.0,223.0,1.65,24.95,299.5,262.76,200.27
2018,10,2,10,0,164.0,230.0,1.6,25.6,336.0,296.76,225.67
2018,10,2,10,15,242.0,222.0,1.55,26.1,385.0,337.49,256.47
2018,10,2,10,30,320.0,214.0,1.5,26.6,434.0,384.61,291.8
2018,10,2,10,45,408.5,221.5,1.45,27.1,510.5,458.24,345.62
2018,10,2,11,0,497.0,229.0,1.4,27.6,587.0,536.46,401.18
2018,10,2,11,15,667.0,170.5,1.3,27.95,659.0,609.79,454.04
2018,10,2,11,30,837.0,112.0,1.2,28.3,731.0,687.51,508.59
2018,10,2,11,45,868.5,99.5,1.1,28.6,744.0,716.21,525.6
2018,10,2,12,0,900.0,87.0,1.0,28.9,757.0,743.03,541.32
2018,10,2,12,15,831.0,119.5,0.8,29.1,735.0,740.44,536.48
2018,10,2,12,30,762.0,152.0,0.6,29.3,713.0,732.54,528.37
2018,10,2,12,45,630.0,202.0,0.45,29.5,660.5,692.39,497.68
2018,10,2,13,0,498.0,252.0,0.3,29.7,608.0,645.73,462.82
2018,10,2,13,15,395.0,250.5,0.4,29.8,528.0,568.65,412.19
2018,10,2,13,30,292.0,249.0,0.5,29.9,448.0,484.12,355.02
2018,10,2,13,45,220.0,249.5,0.55,30.0,396.0,430.75,317.82
2018,10,2,14,0,148.0,250.0,0.6,30.1,344.0,371.11,275.08
2018,10,2,14,15,297.5,227.0,0.85,30.0,402.5,463.16,346.18
2018,10,2,14,30,447.0,204.0,1.1,29.9,461.0,550.43,411.55
2018,10,2,14,45,506.0,172.0,1.35,29.85,443.5,550.41,414.44
2018,10,2,15,0,565.0,140.0,1.6,29.8,426.0,548.94,416.59
2018,10,2,15,15,573.5,124.5,1.6,29.8,392.0,524.58,399.84
2018,10,2,15,30,582.0,109.0,1.6,29.8,358.0,497.72,381.02
2018,10,2,15,45,590.5,93.5,2.1,29.15,320.5,468.39,362.34
2018,10,2,16,0,599.0,78.0,2.6,28.5,283.0,436.55,340.15
2018,10,2,16,15,566.5,70.0,2.8,27.85,239.5,389.62,304.04
2018,10,2,16,30,534.0,62.0,3.0,27.2,196.0,343.69,267.12
2018,10,2,16,45,458.0,54.0,3.15,26.55,150.0,279.87,214.78
2018,10,2,17,0,382.0,46.0,3.3,25.9,104.0,221.32,165.21
2018,10,2,17,15,267.0,34.0,3.45,25.15,67.0,150.75,103.88
2018,10,2,17,30,152.0,22.0,3.6,24.4,30.0,82.28,0.0
2018,10,2,17,45,76.0,11.0,3.75,23.65,15.0,30.94,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,0.75,17.65,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,0.7,17.7,2.0,0.0,0.0
2018,10,3,6,15,26.5,13.0,0.8,17.95,14.0,12.78,0.0
2018,10,3,6,30,37.0,23.0,0.9,18.2,26.0,20.54,6.85
2018,10,3,6,45,79.0,40.5,1.05,18.4,52.5,35.21,24.07
2018,10,3,7,0,121.0,58.0,1.2,18.6,79.0,46.65,34.8
2018,10,3,7,15,215.0,72.0,1.15,18.9,124.0,57.04,44.27
2018,10,3,7,30,309.0,86.0,1.1,19.2,169.0,70.19,48.18
2018,10,3,7,45,298.5,103.5,1.05,19.5,196.5,106.89,72.29
2018,10,3,8,0,288.0,121.0,1.0,19.8,224.0,137.48,95.54
2018,10,3,8,15,440.5,112.0,1.05,20.2,295.0,169.35,115.07
2018,10,3,8,30,593.0,103.0,1.1,20.6,366.0,219.06,151.18
2018,10,3,8,45,703.0,87.0,1.1,21.05,429.5,268.63,190.31
2018,10,3,9,0,813.0,71.0,1.1,21.5,493.0,327.89,237.75
2018,10,3,9,15,804.5,81.0,1.2,22.05,525.0,368.76,273.2
2018,10,3,9,30,796.0,91.0,1.3,22.6,557.0,411.17,308.69
2018,10,3,9,45,806.0,94.5,1.35,23.2,589.0,453.85,342.93
2018,10,3,10,0,816.0,98.0,1.4,23.8,621.0,495.69,375.52
2018,10,3,10,15,831.5,97.0,1.5,24.35,648.5,537.1,407.24
2018,10,3,10,30,847.0,96.0,1.6,24.9,676.0,575.31,435.97
2018,10,3,10,45,828.0,106.5,1.7,25.45,686.5,601.48,455.2
2018,10,3,11,0,809.0,117.0,1.8,26.0,697.0,625.93,472.72
2018,10,3,11,15,628.5,188.5,1.95,26.2,643.0,599.3,452.08
2018,10,3,11,30,448.0,260.0,2.1,26.4,589.0,561.89,423.14
2018,10,3,11,45,543.5,222.5,2.2,26.6,623.5,604.97,456.5
2018,10,3,12,0,639.0,185.0,2.3,26.8,658.0,650.56,490.88
2018,10,3,12,15,704.0,162.0,2.5,26.85,680.0,687.1,518.82
2018,10,3,12,30,769.0,139.0,2.7,26.9,702.0,721.52,544.75
2018,10,3,12,45,717.5,156.0,2.85,26.95,674.0,709.0,536.43
2018,10,3,13,0,666.0,173.0,3.0,27.0,646.0,692.76,525.12
2018,10,3,13,15,614.0,185.0,3.1,26.7,611.5,668.43,508.61
2018,10,3,13,30,562.0,197.0,3.2,26.4,577.0,639.4,488.61
2018,10,3,13,45,509.5,205.0,3.3,26.1,538.5,607.19,466.07
2018,10,3,14,0,457.0,213.0,3.4,25.8,500.0,574.06,442.54
2018,10,3,14,15,585.0,164.0,3.5,25.5,511.0,614.59,476.63
2018,10,3,14,30,713.0,115.0,3.6,25.2,522.0,645.29,503.05
2018,10,3,14,45,471.0,154.0,3.65,24.95,415.0,504.03,395.68
2018,10,3,15,0,229.0,193.0,3.7,24.7,308.0,367.94,289.24
2018,10,3,15,15,195.5,176.0,3.7,24.7,268.0,316.33,249.85
2018,10,3,15,30,162.0,159.0,3.7,24.7,228.0,273.14,216.05
2018,10,3,15,45,91.0,126.0,3.65,24.05,164.0,190.85,150.61
2018,10,3,16,0,20.0,93.0,3.6,23.4,100.0,106.68,82.19
2018,10,3,16,15,93.5,88.0,3.45,23.0,112.0,145.83,114.9
2018,10,3,16,30,167.0,83.0,3.3,22.6,124.0,180.55,142.46
2018,10,3,16,45,138.0,66.0,3.1,22.15,94.5,143.11,110.63
2018,10,3,17,0,109.0,49.0,2.9,21.7,65.0,107.67,80.1
2018,10,3,17,15,62.0,32.0,2.7,21.2,40.5,62.3,40.55
2018,10,3,17,30,15.0,15.0,2.5,20.7,16.0,19.86,0.0
2018,10,3,17,45,7.5,7.5,2.3,20.2,8.0,9.33,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.75,15.9,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.9,16.0,2.0,0.0,0.0
2018,10,4,6,15,26.5,7.0,2.15,16.35,8.0,6.88,0.0
2018,10,4,6,30,38.0,11.0,2.4,16.7,14.0,9.51,0.0
2018,10,4,6,45,19.0,20.0,2.7,17.0,21.5,19.46,10.8
2018,10,4,7,0,0.0,29.0,3.0,17.3,29.0,27.99,18.75
2018,10,4,7,15,1.0,45.0,3.1,17.6,45.5,43.47,32.61
2018,10,4,7,30,2.0,61.0,3.2,17.9,62.0,58.52,43.6
2018,10,4,7,45,15.5,95.0,3.25,18.2,100.5,89.9,69.23
2018,10,4,8,0,29.0,129.0,3.3,18.5,139.0,119.1,92.49
2018,10,4,8,15,20.0,122.0,3.4,18.85,129.5,118.24,91.87
2018,10,4,8,30,11.0,115.0,3.5,19.2,120.0,111.91,86.76
2018,10,4,8,45,22.0,147.0,3.55,19.55,158.0,142.28,110.88
2018,10,4,9,0,33.0,179.0,3.6,19.9,196.0,176.03,137.49
2018,10,4,9,15,75.5,214.5,3.65,20.2,257.5,225.6,176.04
2018,10,4,9,30,118.0,250.0,3.7,20.5,319.0,276.5,215.5
2018,10,4,9,45,120.5,250.5,3.8,20.8,324.0,285.53,222.48
2018,10,4,10,0,123.0,251.0,3.9,21.1,329.0,294.26,229.28
2018,10,4,10,15,120.5,280.0,3.95,21.35,359.0,325.92,253.51
2018,10,4,10,30,118.0,309.0,4.0,21.6,389.0,357.55,277.32
2018,10,4,10,45,120.0,317.0,4.1,21.85,400.5,372.52,288.48
2018,10,4,11,0,122.0,325.0,4.2,22.1,412.0,387.37,299.53
2018,10,4,11,15,97.0,322.0,4.3,22.25,392.0,373.31,288.34
2018,10,4,11,30,72.0,319.0,4.4,22.4,372.0,357.6,275.9
2018,10,4,11,45,153.5,296.0,4.5,22.6,409.0,397.51,308.36
2018,10,4,12,0,235.0,273.0,4.6,22.8,446.0,440.61,343.0
2018,10,4,12,15,390.0,245.5,4.65,22.8,530.0,536.1,418.32
2018,10,4,12,30,545.0,218.0,4.7,22.8,614.0,630.72,491.63
2018,10,4,12,45,627.5,184.0,4.7,22.8,632.5,667.02,520.29
2018,10,4,13,0,710.0,150.0,4.7,22.8,651.0,699.29,546.25
2018,10,4,13,15,700.5,152.0,4.7,22.6,634.0,696.89,545.12
2018,10,4,13,30,691.0,154.0,4.7,22.4,617.0,692.05,542.41
2018,10,4,13,45,669.5,154.0,4.7,22.25,587.5,673.8,529.65
2018,10,4,14,0,648.0,154.0,4.7,22.1,558.0,653.49,515.35
2018,10,4,14,15,728.0,121.0,4.7,21.9,551.5,669.3,530.08
2018,10,4,14,30,808.0,88.0,4.7,21.7,545.0,677.65,537.97
2018,10,4,14,45,794.5,84.0,4.65,21.5,506.5,649.45,518.27
2018,10,4,15,0,781.0,80.0,4.6,21.3,468.0,619.24,496.47
2018,10,4,15,15,756.5,77.5,4.6,21.3,424.5,581.85,468.11
2018,10,4,15,30,732.0,75.0,4.6,21.3,381.0,543.48,438.4
2018,10,4,15,45,703.0,70.0,4.45,20.75,335.0,498.97,403.74
2018,10,4,16,0,674.0,65.0,4.3,20.2,289.0,454.36,367.98
2018,10,4,16,15,631.5,59.5,4.15,19.65,242.0,404.89,327.13
2018,10,4,16,30,589.0,54.0,4.0,19.1,195.0,355.01,284.57
2018,10,4,16,45,515.0,47.0,3.85,18.6,149.0,291.86,230.0
2018,10,4,17,0,441.0,40.0,3.7,18.1,103.0,233.87,178.21
2018,10,4,17,15,305.0,29.5,3.6,17.5,64.5,156.58,106.04
2018,10,4,17,30,169.0,19.0,3.5,16.9,26.0,80.0,0.0
2018,10,4,17,45,84.5,9.5,3.35,16.35,13.0,9.34,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,11.0,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,10,5,6,15,151.0,13.5,1.2,11.9,22.5,13.27,0.0
2018,10,5,6,30,283.0,24.0,1.3,12.7,43.0,19.34,3.89
2018,10,5,6,45,397.5,32.5,1.4,13.5,84.5,24.53,15.28
2018,10,5,7,0,512.0,41.0,1.5,14.3,126.0,29.51,20.34
2018,10,5,7,15,582.5,47.0,1.5,14.7,174.5,32.1,22.95
2018,10,5,7,30,653.0,53.0,1.5,15.1,223.0,49.27,28.45
2018,10,5,7,45,694.0,57.0,1.45,15.5,271.0,90.7,46.26
2018,10,5,8,0,735.0,61.0,1.4,15.9,319.0,136.08,76.79
2018,10,5,8,15,734.5,70.5,1.35,16.45,359.5,182.95,115.57
2018,10,5,8,30,734.0,80.0,1.3,17.0,400.0,229.19,156.05
2018,10,5,8,45,739.5,87.0,1.25,17.6,437.5,273.98,195.57
2018,10,5,9,0,745.0,94.0,1.2,18.2,475.0,318.37,234.27
2018,10,5,9,15,616.0,143.0,1.25,19.0,474.0,348.83,263.11
2018,10,5,9,30,487.0,192.0,1.3,19.8,473.0,369.63,282.14
2018,10,5,9,45,652.5,147.0,1.3,20.6,546.5,425.7,325.17
2018,10,5,10,0,818.0,102.0,1.3,21.4,620.0,494.75,377.57
2018,10,5,10,15,856.0,92.5,1.25,22.1,654.0,539.9,411.21
2018,10,5,10,30,894.0,83.0,1.2,22.8,688.0,583.27,442.84
2018,10,5,10,45,898.0,84.5,1.2,23.5,706.0,617.02,466.84
2018,10,5,11,0,902.0,86.0,1.2,24.2,724.0,648.58,488.69
2018,10,5,11,15,897.5,89.5,1.2,24.55,732.5,674.21,506.5
2018,10,5,11,30,893.0,93.0,1.2,24.9,741.0,696.99,521.93
2018,10,5,11,45,613.0,189.5,1.25,25.2,635.0,617.95,463.07
2018,10,5,12,0,333.0,286.0,1.3,25.5,529.0,522.36,391.27
2018,10,5,12,15,449.0,256.0,1.4,25.45,581.5,587.8,441.49
2018,10,5,12,30,565.0,226.0,1.5,25.4,634.0,651.25,488.59
2018,10,5,12,45,729.0,156.0,1.6,25.4,672.5,711.46,534.56
2018,10,5,13,0,893.0,86.0,1.7,25.4,711.0,763.13,571.1
2018,10,5,13,15,764.0,128.5,1.8,25.55,652.5,715.41,538.91
2018,10,5,13,30,635.0,171.0,1.9,25.7,594.0,664.79,503.28
2018,10,5,13,45,748.5,126.0,2.05,25.85,604.0,697.73,530.02
2018,10,5,14,0,862.0,81.0,2.2,26.0,614.0,723.43,549.28
2018,10,5,14,15,829.0,85.5,2.25,25.75,575.0,694.58,530.7
2018,10,5,14,30,796.0,90.0,2.3,25.5,536.0,667.6,513.7
2018,10,5,14,45,775.0,88.0,2.4,25.25,496.0,636.78,493.81
2018,10,5,15,0,754.0,86.0,2.5,25.0,456.0,604.33,471.51
2018,10,5,15,15,733.0,80.5,2.5,25.0,412.5,566.58,444.02
2018,10,5,15,30,712.0,75.0,2.5,25.0,369.0,527.71,415.08
2018,10,5,15,45,693.0,69.0,2.6,24.4,326.0,488.58,386.31
2018,10,5,16,0,674.0,63.0,2.7,23.8,283.0,448.73,355.76
2018,10,5,16,15,621.5,58.5,2.6,23.1,235.0,395.51,313.13
2018,10,5,16,30,569.0,54.0,2.5,22.4,187.0,342.75,269.4
2018,10,5,16,45,477.5,47.0,2.45,21.75,140.0,273.32,211.35
2018,10,5,17,0,386.0,40.0,2.4,21.1,93.0,210.52,157.21
2018,10,5,17,15,266.0,28.5,2.65,20.55,58.0,140.79,90.49
2018,10,5,17,30,146.0,17.0,2.9,20.0,23.0,59.65,0.0
2018,10,5,17,45,73.0,8.5,3.2,19.45,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,6,15,152.0,11.0,1.5,13.5,20.5,10.81,0.0
2018,10,6,6,30,304.0,22.0,1.8,14.3,41.0,17.51,1.36
2018,10,6,6,45,431.5,29.0,2.05,15.1,83.5,23.41,14.1
2018,10,6,7,0,559.0,36.0,2.3,15.9,126.0,27.61,18.49
2018,10,6,7,15,626.0,40.5,2.35,16.7,174.5,29.4,20.33
2018,10,6,7,30,693.0,45.0,2.4,17.5,223.0,40.81,22.08
2018,10,6,7,45,736.0,48.0,2.4,18.3,272.5,83.52,38.9
2018,10,6,8,0,779.0,51.0,2.4,19.1,322.0,134.26,72.71
2018,10,6,8,15,808.5,53.5,2.6,19.85,370.0,182.11,110.53
2018,10,6,8,30,838.0,56.0,2.8,20.6,418.0,232.05,153.0
2018,10,6,8,45,859.0,58.0,3.0,21.4,462.5,281.15,196.11
2018,10,6,9,0,880.0,60.0,3.2,22.2,507.0,331.04,239.72
2018,10,6,9,15,892.5,63.0,3.35,22.6,546.0,379.31,281.91
2018,10,6,9,30,905.0,66.0,3.5,23.0,585.0,427.13,322.79
2018,10,6,9,45,913.5,69.0,3.6,23.45,618.5,472.48,360.66
2018,10,6,10,0,922.0,72.0,3.7,23.9,652.0,516.6,396.55
2018,10,6,10,15,892.0,86.5,3.8,24.2,666.5,550.01,423.58
2018,10,6,10,30,862.0,101.0,3.9,24.5,681.0,579.17,446.6
2018,10,6,10,45,789.0,132.0,3.95,24.8,674.0,593.8,457.6
2018,10,6,11,0,716.0,163.0,4.0,25.1,667.0,602.58,463.69
2018,10,6,11,15,806.5,131.0,4.1,25.3,706.5,652.16,501.98
2018,10,6,11,30,897.0,99.0,4.2,25.5,746.0,702.05,540.0
2018,10,6,11,45,701.5,171.5,4.35,25.75,678.5,659.01,505.88
2018,10,6,12,0,506.0,244.0,4.5,26.0,611.0,605.24,463.64
2018,10,6,12,15,712.5,167.0,4.6,26.1,680.0,689.56,529.94
2018,10,6,12,30,919.0,90.0,4.7,26.2,749.0,770.07,589.25
2018,10,6,12,45,936.0,81.0,4.85,26.35,742.0,781.25,597.51
2018,10,6,13,0,953.0,72.0,5.0,26.5,735.0,789.2,603.98
2018,10,6,13,15,946.5,71.0,5.05,26.55,713.0,784.79,601.56
2018,10,6,13,30,940.0,70.0,5.1,26.6,691.0,777.14,597.0
2018,10,6,13,45,932.5,68.5,5.2,26.6,663.0,765.04,589.72
2018,10,6,14,0,925.0,67.0,5.3,26.6,635.0,749.89,580.3
2018,10,6,14,15,912.0,66.0,5.35,26.55,599.5,728.42,566.23
2018,10,6,14,30,899.0,65.0,5.4,26.5,564.0,704.33,550.22
2018,10,6,14,45,883.0,63.5,5.45,26.45,523.5,675.21,530.4
2018,10,6,15,0,867.0,62.0,5.5,26.4,483.0,644.0,508.84
2018,10,6,15,15,845.0,59.5,5.5,26.4,438.0,606.0,480.38
2018,10,6,15,30,823.0,57.0,5.5,26.4,393.0,566.73,450.21
2018,10,6,15,45,785.5,55.0,5.4,25.95,343.5,521.75,415.24
2018,10,6,16,0,748.0,53.0,5.3,25.5,294.0,473.57,376.81
2018,10,6,16,15,690.0,50.0,4.85,24.85,243.0,414.64,328.49
2018,10,6,16,30,632.0,47.0,4.4,24.2,192.0,358.32,280.83
2018,10,6,16,45,546.0,41.0,3.95,23.5,144.0,289.86,222.7
2018,10,6,17,0,460.0,35.0,3.5,22.8,96.0,231.01,170.62
2018,10,6,17,15,317.0,25.5,3.4,22.15,59.0,152.14,92.33
2018,10,6,17,30,174.0,16.0,3.3,21.5,22.0,66.07,0.0
2018,10,6,17,45,87.0,8.0,3.2,20.85,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.25,19.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.55,19.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,15,144.0,11.5,4.05,14.75,20.0,11.3,0.0
2018,10,7,6,30,288.0,23.0,4.3,15.2,40.0,18.74,0.0
2018,10,7,6,45,416.5,31.0,4.5,15.65,82.5,23.51,13.99
2018,10,7,7,0,545.0,39.0,4.7,16.1,125.0,30.74,21.13
2018,10,7,7,15,613.5,44.5,5.0,16.7,174.0,33.21,23.63
2018,10,7,7,30,682.0,50.0,5.3,17.3,223.0,42.93,25.49
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.0,85.72,41.86
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,132.62,72.33
2018,10,7,8,15,797.0,61.5,5.95,19.2,371.0,180.63,110.45
2018,10,7,8,30,826.0,65.0,6.0,19.8,419.0,230.81,153.53
2018,10,7,8,45,846.0,67.5,6.1,20.45,462.5,283.3,199.98
2018,10,7,9,0,866.0,70.0,6.2,21.1,506.0,332.72,244.0
2018,10,7,9,15,881.5,72.0,6.2,21.65,545.5,380.54,286.32
2018,10,7,9,30,897.0,74.0,6.2,22.2,585.0,428.16,327.56
2018,10,7,9,45,908.0,75.5,6.25,22.7,618.0,472.89,365.71
2018,10,7,10,0,919.0,77.0,6.3,23.2,651.0,516.56,402.06
2018,10,7,10,15,920.0,81.0,6.25,23.6,675.5,556.13,434.31
2018,10,7,10,30,921.0,85.0,6.2,24.0,700.0,593.56,464.06
2018,10,7,10,45,916.5,88.5,6.2,24.4,715.0,624.99,488.68
2018,10,7,11,0,912.0,92.0,6.2,24.8,730.0,653.67,510.67
2018,10,7,11,15,909.5,95.0,6.15,25.1,739.0,680.32,530.79
2018,10,7,11,30,907.0,98.0,6.1,25.4,748.0,704.18,548.46
2018,10,7,11,45,900.0,101.0,6.05,25.75,748.0,722.08,560.89
2018,10,7,12,0,893.0,104.0,6.0,26.1,748.0,736.91,570.68
2018,10,7,12,15,899.0,100.5,6.0,26.35,745.0,751.47,580.73
2018,10,7,12,30,905.0,97.0,6.0,26.6,742.0,763.12,588.76
2018,10,7,12,45,912.5,92.0,5.95,26.9,732.0,771.31,594.1
2018,10,7,13,0,920.0,87.0,5.9,27.2,722.0,776.38,597.3
2018,10,7,13,15,905.0,88.5,5.9,27.3,698.0,768.42,591.93
2018,10,7,13,30,890.0,90.0,5.9,27.4,674.0,757.44,584.55
2018,10,7,13,45,869.0,92.5,5.9,27.5,642.5,740.28,572.78
2018,10,7,14,0,848.0,95.0,5.9,27.6,611.0,723.86,561.66
2018,10,7,14,15,833.5,93.0,5.85,27.6,576.0,701.68,546.4
2018,10,7,14,30,819.0,91.0,5.8,27.6,541.0,677.1,529.4
2018,10,7,14,45,799.0,88.0,5.75,27.65,500.5,645.52,506.58
2018,10,7,15,0,779.0,85.0,5.7,27.7,460.0,612.19,481.74
2018,10,7,15,15,752.5,81.5,5.7,27.7,415.0,572.73,452.03
2018,10,7,15,30,726.0,78.0,5.7,27.7,370.0,532.39,421.04
2018,10,7,15,45,699.5,71.5,5.05,27.25,324.0,490.28,387.47
2018,10,7,16,0,673.0,65.0,4.4,26.8,278.0,445.97,351.38
2018,10,7,16,15,640.5,57.0,3.95,25.8,231.5,397.02,311.96
2018,10,7,16,30,608.0,49.0,3.5,24.8,185.0,346.36,269.62
2018,10,7,16,45,542.5,41.0,3.05,23.85,139.5,288.57,220.11
2018,10,7,17,0,477.0,33.0,2.6,22.9,94.0,229.11,167.44
2018,10,7,17,15,320.0,23.5,2.6,22.2,56.5,147.97,82.98
2018,10,7,17,30,163.0,14.0,2.6,21.5,19.0,60.15,0.0
2018,10,7,17,45,81.5,7.0,2.55,20.8,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,151.0,10.5,2.3,14.65,19.0,10.32,0.0
2018,10,8,6,30,302.0,21.0,2.6,15.4,38.0,16.89,0.0
2018,10,8,6,45,431.5,28.0,2.9,16.15,80.0,22.77,13.23
2018,10,8,7,0,561.0,35.0,3.2,16.9,122.0,27.0,17.79
2018,10,8,7,15,627.5,39.5,3.45,17.6,170.0,28.82,19.68
2018,10,8,7,30,694.0,44.0,3.7,18.3,218.0,35.71,25.85
2018,10,8,7,45,735.0,47.0,3.95,18.95,266.5,78.04,35.65
2018,10,8,8,0,776.0,50.0,4.2,19.6,315.0,128.14,68.11
2018,10,8,8,15,804.0,53.0,4.2,20.3,362.0,175.77,105.36
2018,10,8,8,30,832.0,56.0,4.2,21.0,409.0,225.35,147.42
2018,10,8,8,45,851.0,58.0,4.2,21.65,452.0,273.42,189.86
2018,10,8,9,0,870.0,60.0,4.2,22.3,495.0,322.09,232.78
2018,10,8,9,15,883.5,61.5,4.15,22.95,533.0,368.71,273.52
2018,10,8,9,30,897.0,63.0,4.1,23.6,571.0,414.94,312.94
2018,10,8,9,45,907.5,64.0,4.05,24.2,603.0,458.78,349.51
2018,10,8,10,0,918.0,65.0,4.0,24.8,635.0,501.51,384.13
2018,10,8,10,15,925.0,66.0,4.0,25.3,660.5,541.12,415.65
2018,10,8,10,30,932.0,67.0,4.0,25.8,686.0,578.95,444.99
2018,10,8,10,45,937.0,68.0,3.95,26.3,704.5,613.66,471.16
2018,10,8,11,0,942.0,69.0,3.9,26.8,723.0,646.11,495.02
2018,10,8,11,15,945.0,69.0,3.85,27.15,733.5,673.87,515.3
2018,10,8,11,30,948.0,69.0,3.8,27.5,744.0,698.95,532.78
2018,10,8,11,45,948.5,69.5,3.8,27.85,747.0,720.03,546.7
2018,10,8,12,0,949.0,70.0,3.8,28.2,750.0,738.12,558.54
2018,10,8,12,15,947.5,69.5,3.7,28.35,744.5,750.69,566.63
2018,10,8,12,30,946.0,69.0,3.6,28.5,739.0,760.07,572.59
2018,10,8,12,45,942.5,68.5,3.5,28.7,725.5,764.77,575.28
