Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,10,15,911.5,64.0,3.2,19.8,532.0,425.4,325.75
2018,11,7,10,30,921.0,65.0,3.3,20.4,556.0,461.41,356.18
2018,11,7,10,45,927.5,65.0,3.35,21.0,573.0,493.29,382.64
2018,11,7,11,0,934.0,65.0,3.4,21.6,590.0,523.04,406.78
2018,11,7,11,15,937.5,65.5,3.4,22.05,599.5,549.44,427.92
2018,11,7,11,30,941.0,66.0,3.4,22.5,609.0,573.28,446.65
2018,11,7,11,45,942.0,65.5,3.4,22.9,610.5,592.03,461.3
2018,11,7,12,0,943.0,65.0,3.4,23.3,612.0,607.9,473.52
2018,11,7,12,15,941.5,64.5,3.4,23.6,606.0,619.33,482.42
2018,11,7,12,30,940.0,64.0,3.4,23.9,600.0,627.71,488.89
2018,11,7,12,45,935.5,63.5,3.45,24.2,586.0,631.19,491.79
2018,11,7,13,0,931.0,63.0,3.5,24.5,572.0,631.56,492.3
2018,11,7,13,15,923.5,62.0,3.5,24.6,551.0,626.5,488.97
2018,11,7,13,30,916.0,61.0,3.5,24.7,530.0,618.42,483.3
2018,11,7,13,45,904.5,60.0,3.55,24.8,502.0,605.05,473.71
2018,11,7,14,0,893.0,59.0,3.6,24.9,474.0,588.94,461.88
2018,11,7,14,15,877.0,57.5,3.6,24.8,440.0,567.12,445.75
2018,11,7,14,30,861.0,56.0,3.6,24.7,406.0,543.04,427.53
2018,11,7,14,45,837.5,53.5,3.6,24.6,366.5,511.76,403.37
2018,11,7,15,0,814.0,51.0,3.6,24.5,327.0,479.0,377.4
2018,11,7,15,15,779.0,48.5,3.6,24.5,284.0,442.25,347.32
2018,11,7,15,30,744.0,46.0,3.6,24.5,241.0,402.4,313.9
2018,11,7,15,45,691.0,42.0,2.65,22.9,196.5,353.2,272.87
2018,11,7,16,0,638.0,38.0,1.7,21.3,152.0,305.59,231.5
2018,11,7,16,15,537.0,33.0,1.65,20.05,109.5,241.67,177.37
2018,11,7,16,30,436.0,28.0,1.6,18.8,67.0,183.12,118.48
2018,11,7,16,45,251.5,17.0,1.5,17.6,36.5,97.8,0.0
2018,11,7,17,0,67.0,6.0,1.4,16.4,6.0,22.25,0.0
2018,11,7,17,15,33.5,3.0,1.45,16.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,3.2,7.8,16.0,10.81,0.0
2018,11,8,7,0,198.0,22.0,3.4,8.0,32.0,18.53,0.0
2018,11,8,7,15,329.0,33.5,3.65,8.75,70.5,27.03,16.43
2018,11,8,7,30,460.0,45.0,3.9,9.5,109.0,35.04,25.29
2018,11,8,7,45,543.0,52.5,4.15,10.25,155.0,38.86,29.2
2018,11,8,8,0,626.0,60.0,4.4,11.0,201.0,48.05,37.68
2018,11,8,8,15,678.0,65.0,4.45,12.0,246.5,87.24,47.01
2018,11,8,8,30,730.0,70.0,4.5,13.0,292.0,130.87,74.68
2018,11,8,8,45,766.5,73.0,4.55,14.0,335.0,177.44,110.85
2018,11,8,9,0,803.0,76.0,4.6,15.0,378.0,223.07,149.19
2018,11,8,9,15,827.0,78.5,4.65,15.8,416.0,267.29,188.31
2018,11,8,9,30,851.0,81.0,4.7,16.6,454.0,312.16,228.23
2018,11,8,9,45,874.5,83.0,4.8,17.4,489.0,356.75,267.63
2018,11,8,10,0,898.0,85.0,4.9,18.2,524.0,401.36,306.39
2018,11,8,10,15,909.5,86.5,4.85,18.75,550.0,440.48,340.32
2018,11,8,10,30,921.0,88.0,4.8,19.3,576.0,478.21,372.28
2018,11,8,10,45,927.0,89.5,4.75,19.85,593.5,511.82,400.26
2018,11,8,11,0,933.0,91.0,4.7,20.4,611.0,543.32,425.86
2018,11,8,11,15,818.5,119.0,4.6,20.85,580.5,537.12,421.82
2018,11,8,11,30,704.0,147.0,4.5,21.3,550.0,522.76,410.92
2018,11,8,11,45,824.5,119.0,4.45,21.7,592.5,577.29,453.47
2018,11,8,12,0,945.0,91.0,4.4,22.1,635.0,631.66,495.11
2018,11,8,12,15,912.0,97.0,4.3,22.45,617.5,632.64,495.47
2018,11,8,12,30,879.0,103.0,4.2,22.8,600.0,629.5,492.89
2018,11,8,12,45,888.5,98.5,4.05,23.1,590.5,637.5,498.82
2018,11,8,13,0,898.0,94.0,3.9,23.4,581.0,642.57,502.36
2018,11,8,13,15,908.5,88.5,3.8,23.65,565.5,644.14,503.48
2018,11,8,13,30,919.0,83.0,3.7,23.9,550.0,642.54,502.14
2018,11,8,13,45,901.5,83.0,3.55,24.1,520.0,627.18,490.24
2018,11,8,14,0,884.0,83.0,3.4,24.3,490.0,609.15,476.25
2018,11,8,14,15,863.0,81.0,3.15,24.25,454.0,584.48,457.32
2018,11,8,14,30,842.0,79.0,2.9,24.2,418.0,557.65,436.43
2018,11,8,14,45,811.0,75.5,2.65,24.2,376.0,521.95,408.41
2018,11,8,15,0,780.0,72.0,2.4,24.2,334.0,485.0,378.88
2018,11,8,15,15,738.0,68.0,2.4,24.2,289.0,443.67,345.88
2018,11,8,15,30,696.0,64.0,2.4,24.2,244.0,400.44,310.4
2018,11,8,15,45,604.5,59.5,1.85,21.85,194.5,336.18,259.49
2018,11,8,16,0,513.0,55.0,1.3,19.5,145.0,275.81,210.07
2018,11,8,16,15,374.5,44.0,1.35,18.4,99.5,196.93,145.35
2018,11,8,16,30,236.0,33.0,1.4,17.3,54.0,129.1,82.12
2018,11,8,16,45,135.0,19.5,1.5,16.15,30.0,56.71,0.0
2018,11,8,17,0,34.0,6.0,1.6,15.0,6.0,5.9,0.0
2018,11,8,17,15,17.0,3.0,1.65,14.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,72.5,9.5,1.3,8.2,13.0,9.34,0.0
2018,11,9,7,0,145.0,19.0,1.2,8.6,26.0,15.04,0.0
2018,11,9,7,15,290.0,32.0,1.1,9.4,65.0,25.75,14.99
2018,11,9,7,30,435.0,45.0,1.0,10.2,104.0,35.34,25.46
2018,11,9,7,45,494.0,53.0,0.95,11.0,143.5,39.59,29.79
2018,11,9,8,0,553.0,61.0,0.9,11.8,183.0,46.46,36.17
2018,11,9,8,15,531.5,75.0,0.9,12.55,212.5,86.1,51.32
2018,11,9,8,30,510.0,89.0,0.9,13.3,242.0,123.32,77.5
2018,11,9,8,45,533.0,97.5,0.95,14.0,277.5,159.5,105.32
2018,11,9,9,0,556.0,106.0,1.0,14.7,313.0,197.2,136.44
2018,11,9,9,15,551.0,121.0,1.15,15.25,343.0,235.08,169.71
2018,11,9,9,30,546.0,136.0,1.3,15.8,373.0,272.01,202.13
2018,11,9,9,45,566.5,143.0,1.45,16.35,404.0,308.6,233.28
2018,11,9,10,0,587.0,150.0,1.6,16.9,435.0,345.67,264.44
2018,11,9,10,15,615.0,154.0,1.65,17.3,465.5,384.05,295.99
2018,11,9,10,30,643.0,158.0,1.7,17.7,496.0,422.06,326.76
2018,11,9,10,45,649.0,163.0,1.7,18.05,513.5,451.27,350.35
2018,11,9,11,0,655.0,168.0,1.7,18.4,531.0,479.17,372.47
2018,11,9,11,15,630.0,176.5,1.7,18.8,530.0,493.31,383.72
2018,11,9,11,30,605.0,185.0,1.7,19.2,529.0,503.23,391.53
2018,11,9,11,45,555.0,195.5,1.65,19.6,512.0,499.92,388.87
2018,11,9,12,0,505.0,206.0,1.6,20.0,495.0,493.29,383.55
2018,11,9,12,15,425.5,219.0,1.55,20.3,460.5,469.21,364.96
2018,11,9,12,30,346.0,232.0,1.5,20.6,426.0,438.95,341.63
2018,11,9,12,45,352.0,224.5,1.45,20.9,418.0,439.28,342.12
2018,11,9,13,0,358.0,217.0,1.4,21.2,410.0,438.37,341.47
2018,11,9,13,15,333.0,212.0,1.35,21.25,386.0,420.34,327.94
2018,11,9,13,30,308.0,207.0,1.3,21.3,362.0,401.27,313.64
2018,11,9,13,45,381.5,185.0,1.25,21.35,366.5,420.83,329.64
2018,11,9,14,0,455.0,163.0,1.2,21.4,371.0,443.31,347.17
2018,11,9,14,15,528.0,146.5,1.1,21.1,370.5,462.48,362.05
2018,11,9,14,30,601.0,130.0,1.0,20.8,370.0,477.48,373.35
2018,11,9,14,45,533.5,122.0,0.9,20.5,319.5,423.21,331.91
2018,11,9,15,0,466.0,114.0,0.8,20.2,269.0,370.1,291.08
2018,11,9,15,15,418.5,102.5,0.8,20.2,227.5,324.45,255.27
2018,11,9,15,30,371.0,91.0,0.8,20.2,186.0,280.1,219.51
2018,11,9,15,45,315.0,77.0,0.8,18.7,147.0,231.08,180.33
2018,11,9,16,0,259.0,63.0,0.8,17.2,108.0,184.83,142.2
2018,11,9,16,15,186.5,47.0,0.8,16.65,74.5,133.69,98.91
2018,11,9,16,30,114.0,31.0,0.8,16.1,41.0,80.85,48.99
2018,11,9,16,45,62.5,17.0,0.8,15.55,22.0,33.9,0.0
2018,11,9,17,0,11.0,3.0,0.8,15.0,3.0,2.95,0.0
2018,11,9,17,15,5.5,1.5,0.85,14.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,6,45,25.0,6.5,1.05,6.1,7.5,6.39,0.0
2018,11,10,7,0,50.0,13.0,1.1,5.8,15.0,12.78,0.0
2018,11,10,7,15,115.0,30.5,1.15,6.3,43.5,25.34,14.39
2018,11,10,7,30,180.0,48.0,1.2,6.8,72.0,39.04,29.01
2018,11,10,7,45,233.0,65.5,1.2,7.25,108.5,52.3,41.63
2018,11,10,8,0,286.0,83.0,1.2,7.7,145.0,61.96,50.76
2018,11,10,8,15,292.5,94.5,1.4,8.3,170.0,91.72,64.99
2018,11,10,8,30,299.0,106.0,1.6,8.9,195.0,118.19,83.72
2018,11,10,8,45,332.5,117.5,1.8,9.5,229.5,145.56,104.51
2018,11,10,9,0,366.0,129.0,2.0,10.1,264.0,179.02,131.84
2018,11,10,9,15,400.5,140.0,1.9,10.8,301.0,214.78,161.58
2018,11,10,9,30,435.0,151.0,1.8,11.5,338.0,252.9,193.44
2018,11,10,9,45,467.0,155.5,1.75,12.2,369.0,286.49,221.63
2018,11,10,10,0,499.0,160.0,1.7,12.9,400.0,321.6,250.8
2018,11,10,10,15,517.5,162.5,1.7,13.65,422.0,350.9,275.2
2018,11,10,10,30,536.0,165.0,1.7,14.4,444.0,380.24,299.17
2018,11,10,10,45,550.5,168.5,1.7,15.15,463.0,408.54,321.86
2018,11,10,11,0,565.0,172.0,1.7,15.9,482.0,436.25,343.6
2018,11,10,11,15,578.5,176.5,1.8,16.45,498.5,463.65,365.23
2018,11,10,11,30,592.0,181.0,1.9,17.0,515.0,490.07,385.78
2018,11,10,11,45,593.5,182.0,1.95,17.5,518.0,505.39,397.62
2018,11,10,12,0,595.0,183.0,2.0,18.0,521.0,518.92,407.99
2018,11,10,12,15,573.5,189.5,2.0,18.2,512.5,522.93,411.12
2018,11,10,12,30,552.0,196.0,2.0,18.4,504.0,524.69,412.49
2018,11,10,12,45,515.5,202.5,2.0,18.6,484.5,515.55,405.51
2018,11,10,13,0,479.0,209.0,2.0,18.8,465.0,504.4,396.99
2018,11,10,13,15,468.0,202.0,1.9,18.85,444.0,492.92,388.5
2018,11,10,13,30,457.0,195.0,1.8,18.9,423.0,479.78,378.67
2018,11,10,13,45,454.0,185.5,1.75,19.0,401.5,467.15,369.36
2018,11,10,14,0,451.0,176.0,1.7,19.1,380.0,452.9,358.69
2018,11,10,14,15,438.5,166.0,1.45,18.75,352.5,431.27,342.08
2018,11,10,14,30,426.0,156.0,1.2,18.4,325.0,408.46,324.3
2018,11,10,14,45,401.5,143.5,1.0,18.05,290.0,375.69,298.67
2018,11,10,15,0,377.0,131.0,0.8,17.7,255.0,342.56,272.32
2018,11,10,15,15,333.0,115.5,0.8,17.7,214.0,291.42,231.76
2018,11,10,15,30,289.0,100.0,0.8,17.7,173.0,247.02,195.64
2018,11,10,15,45,230.5,81.5,0.8,16.55,132.5,194.63,153.12
2018,11,10,16,0,172.0,63.0,0.8,15.4,92.0,145.09,112.03
2018,11,10,16,15,126.5,44.5,0.8,15.15,62.5,103.23,75.95
2018,11,10,16,30,81.0,26.0,0.8,14.9,33.0,62.37,35.57
2018,11,10,16,45,45.0,14.0,0.8,14.6,17.5,26.0,0.0
2018,11,10,17,0,9.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.8,14.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,11,11,6,45,71.5,8.5,2.9,6.5,11.5,8.36,0.0
2018,11,11,7,0,143.0,17.0,3.0,6.8,23.0,16.71,0.0
2018,11,11,7,15,270.5,30.0,3.25,7.65,58.5,24.24,12.8
2018,11,11,7,30,398.0,43.0,3.5,8.5,94.0,33.93,24.17
2018,11,11,7,45,481.0,52.0,3.8,9.3,138.0,39.22,29.52
2018,11,11,8,0,564.0,61.0,4.1,10.1,182.0,44.37,34.43
2018,11,11,8,15,619.5,67.0,4.05,10.95,226.5,79.21,44.68
2018,11,11,8,30,675.0,73.0,4.0,11.8,271.0,120.58,69.51
2018,11,11,8,45,706.5,78.0,4.0,12.65,311.5,162.19,101.03
2018,11,11,9,0,738.0,83.0,4.0,13.5,352.0,205.79,137.39
2018,11,11,9,15,766.0,87.5,3.85,14.3,391.0,249.82,175.73
2018,11,11,9,30,794.0,92.0,3.7,15.1,430.0,294.97,215.32
2018,11,11,9,45,800.5,97.5,3.55,15.9,459.0,335.19,251.18
2018,11,11,10,0,807.0,103.0,3.4,16.7,488.0,374.34,285.36
2018,11,11,10,15,803.0,106.0,3.25,17.25,505.0,405.87,313.11
2018,11,11,10,30,799.0,109.0,3.1,17.8,522.0,435.25,338.3
2018,11,11,10,45,801.5,112.0,2.95,18.4,537.5,465.3,363.03
2018,11,11,11,0,804.0,115.0,2.8,19.0,553.0,493.41,385.5
2018,11,11,11,15,757.5,124.0,2.75,19.35,542.5,500.89,392.32
2018,11,11,11,30,711.0,133.0,2.7,19.7,532.0,504.15,395.49
2018,11,11,11,45,694.0,133.5,2.65,20.05,524.0,510.99,401.21
2018,11,11,12,0,677.0,134.0,2.6,20.4,516.0,515.11,404.58
2018,11,11,12,15,648.0,143.5,2.6,20.6,506.0,518.82,407.57
2018,11,11,12,30,619.0,153.0,2.6,20.8,496.0,519.84,408.37
2018,11,11,12,45,708.0,133.5,2.6,21.0,516.5,558.01,438.06
2018,11,11,13,0,797.0,114.0,2.6,21.2,537.0,594.08,465.69
2018,11,11,13,15,822.0,105.5,2.55,21.25,527.0,600.37,470.67
2018,11,11,13,30,847.0,97.0,2.5,21.3,517.0,604.55,474.14
2018,11,11,13,45,835.0,94.0,2.45,21.35,489.0,590.0,463.36
2018,11,11,14,0,823.0,91.0,2.4,21.4,461.0,572.85,450.56
2018,11,11,14,15,804.0,87.5,2.25,21.2,426.5,548.84,432.42
2018,11,11,14,30,785.0,84.0,2.1,21.0,392.0,522.76,412.35
2018,11,11,14,45,758.0,79.5,1.95,20.8,352.5,491.65,387.97
2018,11,11,15,0,731.0,75.0,1.8,20.6,313.0,457.53,360.71
2018,11,11,15,15,688.0,70.0,1.8,20.6,269.5,414.39,325.98
2018,11,11,15,30,645.0,65.0,1.8,20.6,226.0,371.52,290.41
2018,11,11,15,45,581.0,57.5,1.4,18.8,181.0,317.91,246.49
2018,11,11,16,0,517.0,50.0,1.0,17.0,136.0,266.74,203.08
2018,11,11,16,15,396.5,40.0,1.05,16.4,94.0,196.57,143.77
2018,11,11,16,30,276.0,30.0,1.1,15.8,52.0,131.85,75.02
2018,11,11,16,45,153.5,17.5,1.15,15.2,28.0,58.52,0.0
2018,11,11,17,0,31.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,1.25,14.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,45,72.0,8.5,1.6,5.3,11.0,0.0,0.0
2018,11,12,7,0,144.0,17.0,1.6,5.5,22.0,16.71,0.0
2018,11,12,7,15,270.5,29.5,1.65,6.75,56.5,23.99,11.97
2018,11,12,7,30,397.0,42.0,1.7,8.0,91.0,33.22,23.53
2018,11,12,7,45,459.0,51.5,1.75,9.2,130.5,39.02,29.35
2018,11,12,8,0,521.0,61.0,1.8,10.4,170.0,44.64,34.64
2018,11,12,8,15,550.0,70.5,1.95,11.3,208.5,77.27,45.76
2018,11,12,8,30,579.0,80.0,2.1,12.2,247.0,115.88,69.62
2018,11,12,8,45,624.5,85.0,2.2,13.15,289.0,154.78,98.01
2018,11,12,9,0,670.0,90.0,2.3,14.1,331.0,197.09,132.09
2018,11,12,9,15,685.0,98.0,2.25,14.7,366.0,238.36,168.03
2018,11,12,9,30,700.0,106.0,2.2,15.3,401.0,279.83,204.4
2018,11,12,9,45,719.5,112.0,2.15,15.95,434.5,320.81,239.9
2018,11,12,10,0,739.0,118.0,2.1,16.6,468.0,361.91,274.87
2018,11,12,10,15,753.5,120.5,2.1,17.1,492.5,397.68,305.3
2018,11,12,10,30,768.0,123.0,2.1,17.6,517.0,432.69,334.46
2018,11,12,10,45,777.5,124.5,2.05,18.15,534.5,463.55,359.61
2018,11,12,11,0,787.0,126.0,2.0,18.7,552.0,492.91,382.96
2018,11,12,11,15,793.5,126.0,2.0,19.2,562.0,517.67,402.55
2018,11,12,11,30,800.0,126.0,2.0,19.7,572.0,540.43,420.21
2018,11,12,11,45,802.5,125.5,1.95,20.25,574.0,558.41,433.68
2018,11,12,12,0,805.0,125.0,1.9,20.8,576.0,574.0,445.07
2018,11,12,12,15,789.0,129.0,1.8,21.1,567.0,581.23,450.1
2018,11,12,12,30,773.0,133.0,1.7,21.4,558.0,585.61,452.88
2018,11,12,12,45,748.0,137.5,1.65,21.75,540.5,582.52,450.23
2018,11,12,13,0,723.0,142.0,1.6,22.1,523.0,576.73,445.55
2018,11,12,13,15,713.5,138.5,1.55,22.15,502.5,569.29,440.36
2018,11,12,13,30,704.0,135.0,1.5,22.2,482.0,559.43,433.3
2018,11,12,13,45,690.0,130.0,1.4,22.25,454.5,543.1,421.14
2018,11,12,14,0,676.0,125.0,1.3,22.3,427.0,524.61,407.25
2018,11,12,14,15,654.0,119.5,1.15,22.0,393.5,499.2,388.26
2018,11,12,14,30,632.0,114.0,1.0,21.7,360.0,472.2,367.77
2018,11,12,14,45,601.0,107.0,0.85,21.4,322.0,437.64,341.21
2018,11,12,15,0,570.0,100.0,0.7,21.1,284.0,402.35,313.54
2018,11,12,15,15,524.5,91.5,0.7,21.1,242.5,357.2,278.14
2018,11,12,15,30,479.0,83.0,0.7,21.1,201.0,314.67,243.79
2018,11,12,15,45,400.0,71.5,0.85,19.5,156.5,256.41,198.12
2018,11,12,16,0,321.0,60.0,1.0,17.9,112.0,202.27,154.1
2018,11,12,16,15,227.0,44.5,1.0,17.35,75.5,143.05,104.11
2018,11,12,16,30,133.0,29.0,1.0,16.8,39.0,87.06,46.02
2018,11,12,16,45,72.5,15.5,1.05,16.3,20.5,34.55,0.0
2018,11,12,17,0,12.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,8.0,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,8.0,10.0,9.83,0.0
2018,11,13,7,15,5.0,23.0,1.15,8.4,23.0,21.95,9.55
2018,11,13,7,30,0.0,36.0,1.1,8.8,36.0,34.02,24.06
2018,11,13,7,45,1.0,52.0,1.1,9.2,52.0,48.46,37.73
2018,11,13,8,0,2.0,68.0,1.1,9.6,68.0,62.75,50.98
2018,11,13,8,15,12.5,86.5,1.45,10.35,90.0,80.1,63.04
2018,11,13,8,30,23.0,105.0,1.8,11.1,112.0,96.11,76.01
2018,11,13,8,45,24.5,119.0,2.15,11.8,127.0,110.99,88.25
2018,11,13,9,0,26.0,133.0,2.5,12.5,142.0,125.99,100.55
2018,11,13,9,15,21.0,137.0,2.45,13.2,145.0,133.42,106.62
2018,11,13,9,30,16.0,141.0,2.4,13.9,148.0,137.54,109.84
2018,11,13,9,45,57.0,161.5,2.35,14.6,188.0,168.04,133.58
2018,11,13,10,0,98.0,182.0,2.3,15.3,228.0,202.32,160.46
2018,11,13,10,15,82.5,192.5,2.3,15.85,232.5,212.21,168.49
2018,11,13,10,30,67.0,203.0,2.3,16.4,237.0,219.52,174.25
2018,11,13,10,45,56.0,211.5,2.25,17.0,240.5,225.9,179.0
2018,11,13,11,0,45.0,220.0,2.2,17.6,244.0,231.56,183.04
2018,11,13,11,15,50.5,225.5,2.15,17.7,253.0,241.86,191.13
2018,11,13,11,30,56.0,231.0,2.1,17.8,262.0,252.33,199.34
2018,11,13,11,45,71.0,237.0,2.1,17.9,276.5,268.48,212.16
2018,11,13,12,0,86.0,243.0,2.1,18.0,291.0,285.06,225.32
2018,11,13,12,15,114.0,241.0,1.95,17.95,304.0,303.97,240.45
2018,11,13,12,30,142.0,239.0,1.8,17.9,317.0,320.91,254.02
2018,11,13,12,45,79.5,212.0,1.65,17.85,255.5,256.62,203.11
2018,11,13,13,0,17.0,185.0,1.5,17.8,194.0,191.07,150.58
2018,11,13,13,15,41.5,188.0,1.35,17.65,208.5,212.53,168.51
2018,11,13,13,30,66.0,191.0,1.2,17.5,223.0,230.89,183.58
2018,11,13,13,45,134.0,184.0,1.05,17.35,244.5,268.03,214.01
2018,11,13,14,0,202.0,177.0,0.9,17.2,266.0,299.06,239.06
2018,11,13,14,15,260.0,159.5,0.85,16.75,265.5,316.39,253.49
2018,11,13,14,30,318.0,142.0,0.8,16.3,265.0,325.63,261.44
2018,11,13,14,45,268.0,127.5,0.7,15.9,223.5,279.74,224.94
2018,11,13,15,0,218.0,113.0,0.6,15.5,182.0,234.95,189.07
2018,11,13,15,15,278.5,96.5,0.6,15.5,172.0,240.67,193.26
2018,11,13,15,30,339.0,80.0,0.6,15.5,162.0,248.62,197.8
2018,11,13,15,45,297.5,67.0,0.75,14.7,128.5,208.3,164.08
2018,11,13,16,0,256.0,54.0,0.9,13.9,95.0,169.86,131.07
2018,11,13,16,15,198.0,40.5,0.95,13.55,66.0,127.63,93.56
2018,11,13,16,30,140.0,27.0,1.0,13.2,37.0,85.61,42.78
2018,11,13,16,45,78.0,14.5,1.0,12.85,19.5,34.82,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,45,17.5,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,14,7,0,35.0,9.0,1.3,3.8,10.0,8.85,0.0
2018,11,14,7,15,91.0,26.0,1.3,4.6,35.0,21.72,8.54
2018,11,14,7,30,147.0,43.0,1.3,5.4,60.0,35.15,25.27
2018,11,14,7,45,196.0,60.5,1.3,6.15,94.0,48.53,38.19
2018,11,14,8,0,245.0,78.0,1.3,6.9,128.0,61.48,50.33
2018,11,14,8,15,283.5,91.0,1.5,7.65,161.5,83.86,60.34
2018,11,14,8,30,322.0,104.0,1.7,8.4,195.0,110.44,77.01
2018,11,14,8,45,361.5,120.0,1.85,9.15,236.0,146.39,104.1
2018,11,14,9,0,401.0,136.0,2.0,9.9,277.0,185.63,135.54
2018,11,14,9,15,452.0,140.0,2.0,10.75,314.5,219.84,163.2
2018,11,14,9,30,503.0,144.0,2.0,11.6,352.0,257.57,194.36
2018,11,14,9,45,529.5,144.0,2.0,12.4,377.5,287.56,220.15
2018,11,14,10,0,556.0,144.0,2.0,13.2,403.0,318.42,246.47
2018,11,14,10,15,574.0,145.5,2.1,14.15,424.5,348.13,271.64
2018,11,14,10,30,592.0,147.0,2.2,15.1,446.0,378.52,296.84
2018,11,14,10,45,581.0,152.5,2.35,16.05,454.0,399.01,314.07
2018,11,14,11,0,570.0,158.0,2.5,17.0,462.0,416.3,328.33
2018,11,14,11,15,589.5,161.5,2.55,17.6,481.0,445.42,351.44
2018,11,14,11,30,609.0,165.0,2.6,18.2,500.0,475.13,374.55
2018,11,14,11,45,605.0,168.0,2.65,18.8,501.5,489.75,385.84
2018,11,14,12,0,601.0,171.0,2.7,19.4,503.0,500.86,394.34
2018,11,14,12,15,588.0,172.0,2.65,19.75,494.0,504.45,397.09
2018,11,14,12,30,575.0,173.0,2.6,20.1,485.0,505.86,398.09
2018,11,14,12,45,506.0,182.5,2.55,20.45,452.0,481.75,379.24
2018,11,14,13,0,437.0,192.0,2.5,20.8,419.0,455.41,358.61
2018,11,14,13,15,468.5,180.0,2.45,20.85,415.0,463.35,365.44
2018,11,14,13,30,500.0,168.0,2.4,20.9,411.0,469.39,370.56
2018,11,14,13,45,531.5,156.5,2.3,20.9,401.5,473.75,374.23
2018,11,14,14,0,563.0,145.0,2.2,20.9,392.0,475.65,375.85
2018,11,14,14,15,549.0,136.5,1.95,20.5,362.5,453.34,358.76
2018,11,14,14,30,535.0,128.0,1.7,20.1,333.0,429.59,340.34
2018,11,14,14,45,488.0,120.0,1.4,19.75,292.0,388.38,307.8
2018,11,14,15,0,441.0,112.0,1.1,19.4,251.0,347.59,275.11
2018,11,14,15,15,352.5,100.0,1.1,19.4,201.0,284.12,224.68
2018,11,14,15,30,264.0,88.0,1.1,19.4,151.0,218.4,171.7
2018,11,14,15,45,242.5,72.5,1.05,17.9,121.5,185.91,144.89
2018,11,14,16,0,221.0,57.0,1.0,16.4,92.0,159.88,122.13
2018,11,14,16,15,164.5,41.0,0.95,16.1,62.5,116.63,84.17
2018,11,14,16,30,108.0,25.0,0.9,15.8,33.0,72.51,32.3
2018,11,14,16,45,57.0,13.0,0.9,15.45,17.0,27.66,0.0
2018,11,14,17,0,6.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,15.05,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,1.35,4.85,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,1.3,4.7,10.0,8.85,0.0
2018,11,15,7,15,94.0,25.0,1.4,5.45,34.5,20.91,6.68
2018,11,15,7,30,155.0,41.0,1.5,6.2,59.0,33.61,23.68
2018,11,15,7,45,215.5,59.0,1.55,6.9,95.5,47.42,37.0
2018,11,15,8,0,276.0,77.0,1.6,7.6,132.0,57.74,46.77
2018,11,15,8,15,292.0,90.5,1.8,8.2,161.0,82.58,59.4
2018,11,15,8,30,308.0,104.0,2.0,8.8,190.0,111.24,78.37
2018,11,15,8,45,344.0,115.5,2.15,9.4,225.0,138.97,98.58
2018,11,15,9,0,380.0,127.0,2.3,10.0,260.0,172.71,125.59
2018,11,15,9,15,422.5,135.5,2.3,10.7,297.5,207.87,154.44
2018,11,15,9,30,465.0,144.0,2.3,11.4,335.0,245.97,186.24
2018,11,15,9,45,476.5,150.5,2.3,12.1,358.5,275.78,212.25
2018,11,15,10,0,488.0,157.0,2.3,12.8,382.0,305.54,237.92
2018,11,15,10,15,480.5,164.5,2.35,13.5,395.5,329.07,258.5
2018,11,15,10,30,473.0,172.0,2.4,14.2,409.0,351.04,277.3
2018,11,15,10,45,463.5,180.5,2.45,14.9,419.5,371.53,294.41
2018,11,15,11,0,454.0,189.0,2.5,15.6,430.0,390.36,309.75
2018,11,15,11,15,407.0,204.5,2.45,16.1,423.0,396.12,314.5
2018,11,15,11,30,360.0,220.0,2.4,16.6,416.0,397.31,315.33
2018,11,15,11,45,328.5,227.0,2.4,17.05,406.5,396.63,314.72
2018,11,15,12,0,297.0,234.0,2.4,17.5,397.0,393.97,312.41
2018,11,15,12,15,292.0,232.0,2.35,17.7,391.0,395.31,313.58
2018,11,15,12,30,287.0,230.0,2.3,17.9,385.0,395.56,313.86
2018,11,15,12,45,278.0,225.5,2.25,18.05,372.5,389.95,309.63
2018,11,15,13,0,269.0,221.0,2.2,18.2,360.0,383.29,304.58
2018,11,15,13,15,251.0,214.0,2.15,18.3,339.5,367.92,292.74
2018,11,15,13,30,233.0,207.0,2.1,18.4,319.0,346.99,276.6
2018,11,15,13,45,280.5,191.0,2.05,18.5,318.5,362.04,289.12
2018,11,15,14,0,328.0,175.0,2.0,18.6,318.0,370.43,296.18
2018,11,15,14,15,389.5,160.0,1.75,18.2,317.0,385.09,308.11
2018,11,15,14,30,451.0,145.0,1.5,17.8,316.0,402.09,321.2
2018,11,15,14,45,424.0,133.5,1.25,17.45,281.0,369.14,294.75
2018,11,15,15,0,397.0,122.0,1.0,17.1,246.0,335.88,267.85
2018,11,15,15,15,348.5,108.5,1.0,17.1,206.0,290.6,231.32
2018,11,15,15,30,300.0,95.0,1.0,17.1,166.0,241.71,191.25
2018,11,15,15,45,210.0,76.0,1.0,15.6,121.0,176.77,138.68
2018,11,15,16,0,120.0,57.0,1.0,14.1,76.0,116.58,89.2
2018,11,15,16,15,87.0,39.5,1.05,13.75,51.0,82.63,59.12
2018,11,15,16,30,54.0,22.0,1.1,13.4,26.0,46.61,17.17
2018,11,15,16,45,29.0,11.5,1.1,13.05,13.5,18.8,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,3.7,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,3.8,12.0,10.81,0.0
2018,11,16,7,15,140.5,26.0,1.4,4.7,39.0,20.47,4.84
2018,11,16,7,30,227.0,41.0,1.5,5.6,66.0,31.78,21.98
2018,11,16,7,45,300.5,55.0,1.6,6.55,104.0,41.81,31.97
2018,11,16,8,0,374.0,69.0,1.7,7.5,142.0,51.47,41.09
2018,11,16,8,15,363.0,83.5,1.8,8.2,168.0,74.5,51.5
2018,11,16,8,30,352.0,98.0,1.9,8.9,194.0,105.26,71.75
2018,11,16,8,45,338.5,112.5,2.0,9.6,216.5,134.43,94.94
2018,11,16,9,0,325.0,127.0,2.1,10.3,239.0,164.77,121.04
2018,11,16,9,15,349.0,138.5,2.1,11.05,270.5,195.86,146.88
2018,11,16,9,30,373.0,150.0,2.1,11.8,302.0,226.42,172.61
2018,11,16,9,45,413.5,156.5,2.1,12.55,336.5,261.04,201.24
2018,11,16,10,0,454.0,163.0,2.1,13.3,371.0,297.98,231.68
2018,11,16,10,15,463.5,168.0,2.1,13.9,389.5,324.26,254.03
2018,11,16,10,30,473.0,173.0,2.1,14.5,408.0,350.15,275.67
2018,11,16,10,45,509.5,175.0,2.1,15.05,436.0,384.22,303.18
2018,11,16,11,0,546.0,177.0,2.1,15.6,464.0,419.06,330.88
2018,11,16,11,15,557.0,178.0,2.05,16.05,475.5,441.14,348.45
2018,11,16,11,30,568.0,179.0,2.0,16.5,487.0,462.13,364.91
2018,11,16,11,45,574.0,178.5,2.0,16.95,490.5,477.82,377.21
2018,11,16,12,0,580.0,178.0,2.0,17.4,494.0,491.92,388.13
2018,11,16,12,15,547.5,181.0,1.9,17.65,477.0,486.7,384.02
2018,11,16,12,30,515.0,184.0,1.8,17.9,460.0,479.03,378.01
2018,11,16,12,45,458.0,189.0,1.75,18.2,430.0,457.35,361.2
2018,11,16,13,0,401.0,194.0,1.7,18.5,400.0,433.66,342.75
2018,11,16,13,15,380.5,189.5,1.6,18.6,378.5,415.06,328.67
2018,11,16,13,30,360.0,185.0,1.5,18.7,357.0,399.43,316.63
2018,11,16,13,45,412.0,166.5,1.45,18.85,353.0,413.63,328.09
2018,11,16,14,0,464.0,148.0,1.4,19.0,349.0,420.51,333.64
2018,11,16,14,15,523.0,131.5,1.25,18.8,341.5,430.22,341.17
2018,11,16,14,30,582.0,115.0,1.1,18.6,334.0,438.21,346.81
2018,11,16,14,45,550.0,107.5,0.95,18.4,297.5,402.46,318.43
2018,11,16,15,0,518.0,100.0,0.8,18.2,261.0,368.31,290.99
2018,11,16,15,15,467.5,90.5,0.8,18.2,220.0,323.48,255.04
2018,11,16,15,30,417.0,81.0,0.8,18.2,179.0,280.0,219.3
2018,11,16,15,45,305.5,68.5,0.75,16.9,132.5,210.71,163.66
2018,11,16,16,0,194.0,56.0,0.7,15.6,86.0,142.08,107.84
2018,11,16,16,15,134.5,39.5,0.7,15.3,57.0,98.34,69.79
2018,11,16,16,30,75.0,23.0,0.7,15.0,28.0,54.0,17.58
2018,11,16,16,45,41.0,12.0,0.75,14.75,14.5,22.3,0.0
2018,11,16,17,0,7.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.8,14.25,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.6,6.75,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.6,6.7,12.0,10.81,0.0
2018,11,17,7,15,160.0,25.0,0.6,7.1,39.5,19.72,2.41
2018,11,17,7,30,258.0,39.0,0.6,7.5,67.0,30.23,20.32
2018,11,17,7,45,320.0,51.5,0.6,7.95,102.0,39.08,29.35
2018,11,17,8,0,382.0,64.0,0.6,8.4,137.0,47.6,37.48
2018,11,17,8,15,418.0,75.0,0.65,8.95,173.0,67.68,45.16
2018,11,17,8,30,454.0,86.0,0.7,9.5,209.0,101.4,64.64
2018,11,17,8,45,478.0,95.5,0.75,10.0,242.5,135.31,89.18
2018,11,17,9,0,502.0,105.0,0.8,10.5,276.0,170.78,117.76
2018,11,17,9,15,536.0,110.5,0.85,11.35,311.0,206.24,147.13
2018,11,17,9,30,570.0,116.0,0.9,12.2,346.0,244.09,179.05
2018,11,17,9,45,601.0,118.0,0.9,13.05,376.5,279.04,208.72
2018,11,17,10,0,632.0,120.0,0.9,13.9,407.0,315.23,239.1
2018,11,17,10,15,644.0,124.0,0.9,14.65,429.5,347.38,266.23
2018,11,17,10,30,656.0,128.0,0.9,15.4,452.0,378.9,292.21
2018,11,17,10,45,701.0,122.5,0.85,16.1,479.5,414.47,320.27
2018,11,17,11,0,746.0,117.0,0.8,16.8,507.0,450.71,348.2
2018,11,17,11,15,768.0,114.5,0.75,17.25,522.0,479.14,370.08
2018,11,17,11,30,790.0,112.0,0.7,17.7,537.0,506.34,390.58
